Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.55,12.25,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.5,12.15,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.45,12.05,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.4,11.95,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.4,11.85,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.4,11.75,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.4,11.65,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.4,11.55,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.45,11.45,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.55,11.35,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,1,7,15,17.5,4.0,0.7,11.4,4.0,0.0,0.0
2018,1,1,7,30,35.0,8.0,0.8,11.5,8.0,30.99,0.0
2018,1,1,7,45,80.0,21.5,0.9,11.6,27.5,104.37,0.0
2018,1,1,8,0,125.0,35.0,1.0,11.7,47.0,171.96,130.41
2018,1,1,8,15,174.0,49.0,1.15,11.9,74.5,229.54,188.07
2018,1,1,8,30,223.0,63.0,1.3,12.1,102.0,289.98,241.73
2018,1,1,8,45,262.5,75.5,1.45,12.3,133.0,360.97,301.67
2018,1,1,9,0,302.0,88.0,1.6,12.5,164.0,414.74,346.61
2018,1,1,9,15,375.5,93.0,1.65,12.75,202.5,488.76,406.81
2018,1,1,9,30,449.0,98.0,1.7,13.0,241.0,563.84,465.01
2018,1,1,9,45,463.0,107.5,1.8,13.25,268.5,590.89,485.0
2018,1,1,10,0,477.0,117.0,1.9,13.5,296.0,616.13,503.62
2018,1,1,10,15,498.0,122.5,1.8,13.75,322.0,640.6,520.19
2018,1,1,10,30,519.0,128.0,1.7,14.0,348.0,662.97,534.85
2018,1,1,10,45,564.5,124.5,1.65,14.25,374.5,702.73,562.49
2018,1,1,11,0,610.0,121.0,1.6,14.5,401.0,732.01,581.87
2018,1,1,11,15,656.5,112.5,1.45,14.65,422.5,752.36,593.92
2018,1,1,11,30,703.0,104.0,1.3,14.8,444.0,768.1,602.53
2018,1,1,11,45,687.0,111.0,1.2,15.0,447.0,744.8,583.87
2018,1,1,12,0,671.0,118.0,1.1,15.2,450.0,719.18,564.11
2018,1,1,12,15,675.5,116.0,1.05,15.35,450.0,697.78,548.17
2018,1,1,12,30,680.0,114.0,1.0,15.5,450.0,673.69,530.32
2018,1,1,12,45,646.0,121.0,1.0,15.65,436.0,628.75,496.38
2018,1,1,13,0,612.0,128.0,1.0,15.8,422.0,583.64,462.1
2018,1,1,13,15,606.5,124.5,1.05,15.85,408.5,546.84,434.44
2018,1,1,13,30,601.0,121.0,1.1,15.9,395.0,508.79,405.03
2018,1,1,13,45,612.0,112.0,1.1,16.0,379.5,473.41,376.63
2018,1,1,14,0,623.0,103.0,1.1,16.1,364.0,435.61,345.42
2018,1,1,14,15,657.5,88.0,1.15,16.1,346.5,400.13,315.13
2018,1,1,14,30,692.0,73.0,1.2,16.1,329.0,359.84,279.44
2018,1,1,14,45,696.0,67.0,1.2,16.05,304.0,314.16,238.22
2018,1,1,15,0,700.0,61.0,1.2,16.0,279.0,266.81,194.57
2018,1,1,15,15,644.5,58.5,1.2,16.0,239.0,206.61,142.24
2018,1,1,15,30,589.0,56.0,1.2,16.0,199.0,153.29,97.17
2018,1,1,15,45,511.0,51.5,1.1,15.55,159.5,101.9,58.37
2018,1,1,16,0,433.0,47.0,1.0,15.1,120.0,59.74,32.9
2018,1,1,16,15,292.0,39.5,1.05,14.9,82.5,30.54,20.63
2018,1,1,16,30,151.0,32.0,1.1,14.7,45.0,24.66,13.15
2018,1,1,16,45,85.5,18.0,1.1,14.5,24.5,15.36,0.0
2018,1,1,17,0,20.0,4.0,1.1,14.3,4.0,3.41,0.0
2018,1,1,17,15,10.0,2.0,1.1,14.2,2.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,1,2,7,15,11.0,3.0,2.4,11.95,3.0,0.0,0.0
2018,1,2,7,30,22.0,6.0,2.4,12.2,6.0,20.29,0.0
2018,1,2,7,45,11.0,17.5,2.4,12.4,17.5,27.05,0.0
2018,1,2,8,0,0.0,29.0,2.4,12.6,29.0,28.15,16.28
2018,1,2,8,15,1.0,44.5,2.4,12.85,44.5,45.71,32.58
2018,1,2,8,30,2.0,60.0,2.4,13.1,60.0,62.18,47.19
2018,1,2,8,45,10.5,76.5,2.4,13.35,79.0,86.06,68.2
2018,1,2,9,0,19.0,93.0,2.4,13.6,98.0,109.97,89.03
2018,1,2,9,15,73.5,111.0,2.3,13.8,134.0,191.68,159.78
2018,1,2,9,30,128.0,129.0,2.2,14.0,170.0,279.16,233.27
2018,1,2,9,45,88.0,135.0,2.1,14.25,164.5,228.3,189.55
2018,1,2,10,0,48.0,141.0,2.0,14.5,159.0,194.99,160.26
2018,1,2,10,15,44.5,153.0,1.9,14.8,170.5,203.41,166.6
2018,1,2,10,30,41.0,165.0,1.8,15.1,182.0,211.71,172.65
2018,1,2,10,45,21.0,146.0,1.75,15.45,154.5,152.12,122.64
2018,1,2,11,0,1.0,127.0,1.7,15.8,127.0,112.59,88.97
2018,1,2,11,15,0.5,108.5,1.65,16.0,108.5,93.24,72.81
2018,1,2,11,30,0.0,90.0,1.6,16.2,90.0,75.22,57.7
2018,1,2,11,45,0.0,110.5,1.6,16.4,110.5,94.1,73.33
2018,1,2,12,0,0.0,131.0,1.6,16.6,131.0,113.32,89.1
2018,1,2,12,15,2.5,148.5,1.6,16.75,149.5,131.88,104.32
2018,1,2,12,30,5.0,166.0,1.6,16.9,168.0,150.4,119.42
2018,1,2,12,45,3.0,152.0,1.55,17.0,153.0,134.62,106.42
2018,1,2,13,0,1.0,138.0,1.5,17.1,138.0,119.51,94.03
2018,1,2,13,15,0.5,127.5,1.5,17.15,127.5,109.2,85.62
2018,1,2,13,30,0.0,117.0,1.5,17.2,117.0,99.18,77.43
2018,1,2,13,45,0.0,105.0,1.5,17.2,105.0,88.37,68.58
2018,1,2,14,0,0.0,93.0,1.5,17.2,93.0,77.78,59.88
2018,1,2,14,15,21.5,113.5,1.45,17.1,121.5,109.75,86.6
2018,1,2,14,30,43.0,134.0,1.4,17.0,150.0,135.55,107.61
2018,1,2,14,45,44.5,125.0,1.35,16.9,140.0,124.42,98.08
2018,1,2,15,0,46.0,116.0,1.3,16.8,130.0,113.15,88.39
2018,1,2,15,15,81.0,103.0,1.3,16.8,124.5,108.77,83.02
2018,1,2,15,30,116.0,90.0,1.3,16.8,119.0,96.62,70.74
2018,1,2,15,45,97.5,76.0,1.2,16.1,97.0,73.75,52.37
2018,1,2,16,0,79.0,62.0,1.1,15.4,75.0,53.31,36.92
2018,1,2,16,15,58.0,46.5,1.15,15.15,54.5,36.08,25.41
2018,1,2,16,30,37.0,31.0,1.2,14.9,34.0,24.46,13.32
2018,1,2,16,45,32.5,18.5,1.25,14.6,20.0,14.78,0.0
2018,1,2,17,0,28.0,6.0,1.3,14.3,6.0,5.12,0.0
2018,1,2,17,15,14.0,3.0,1.3,14.15,3.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,1,3,7,15,1.0,0.5,2.05,12.35,0.5,0.0,0.0
2018,1,3,7,30,2.0,1.0,1.9,12.5,1.0,2.23,0.0
2018,1,3,7,45,1.0,3.0,1.8,12.65,3.0,3.25,0.0
2018,1,3,8,0,0.0,5.0,1.7,12.8,5.0,4.1,0.0
2018,1,3,8,15,0.0,6.5,1.55,13.0,6.5,5.33,0.0
2018,1,3,8,30,0.0,8.0,1.4,13.2,8.0,6.57,0.0
2018,1,3,8,45,0.0,9.0,1.25,13.35,9.0,7.39,0.71
2018,1,3,9,0,0.0,10.0,1.1,13.5,10.0,8.22,1.45
2018,1,3,9,15,0.0,11.5,1.1,13.65,11.5,9.46,2.53
2018,1,3,9,30,0.0,13.0,1.1,13.8,13.0,10.7,3.61
2018,1,3,9,45,0.0,14.5,1.05,13.95,14.5,11.94,4.67
2018,1,3,10,0,0.0,16.0,1.0,14.1,16.0,13.18,5.73
2018,1,3,10,15,0.0,18.5,1.25,14.2,18.5,15.25,7.48
2018,1,3,10,30,0.0,21.0,1.5,14.3,21.0,17.32,9.23
2018,1,3,10,45,0.0,25.5,1.75,14.4,25.5,21.05,12.39
2018,1,3,11,0,0.0,30.0,2.0,14.5,30.0,24.78,15.54
2018,1,3,11,15,0.0,41.5,2.35,14.5,41.5,34.33,23.64
2018,1,3,11,30,0.0,53.0,2.7,14.5,53.0,43.89,31.72
2018,1,3,11,45,0.0,50.0,3.0,14.55,50.0,41.4,29.58
2018,1,3,12,0,0.0,47.0,3.3,14.6,47.0,38.91,27.44
2018,1,3,12,15,0.0,48.5,3.55,14.6,48.5,40.16,28.5
2018,1,3,12,30,0.0,50.0,3.8,14.6,50.0,41.4,29.55
2018,1,3,12,45,0.0,58.5,4.05,14.65,58.5,48.48,35.54
2018,1,3,13,0,0.0,67.0,4.3,14.7,67.0,55.56,41.54
2018,1,3,13,15,0.0,56.0,4.25,14.7,56.0,46.39,33.81
2018,1,3,13,30,0.0,45.0,4.2,14.7,45.0,37.23,26.08
2018,1,3,13,45,0.0,34.5,4.2,14.7,34.5,28.51,18.7
2018,1,3,14,0,0.0,24.0,4.2,14.7,24.0,19.8,11.3
2018,1,3,14,15,0.0,37.5,3.9,14.75,37.5,30.98,20.88
2018,1,3,14,30,0.0,51.0,3.6,14.8,51.0,42.19,30.48
2018,1,3,14,45,0.0,72.0,3.35,14.8,72.0,59.76,45.49
2018,1,3,15,0,0.0,93.0,3.1,14.8,93.0,77.52,60.59
2018,1,3,15,15,0.0,75.5,3.1,14.8,75.5,62.58,47.88
2018,1,3,15,30,0.0,58.0,3.1,14.8,58.0,47.97,35.37
2018,1,3,15,45,0.0,48.0,3.05,14.55,48.0,39.68,28.18
2018,1,3,16,0,0.0,38.0,3.0,14.3,38.0,31.42,20.92
2018,1,3,16,15,14.0,28.0,3.3,14.25,29.5,23.46,14.66
2018,1,3,16,30,28.0,18.0,3.6,14.2,21.0,15.05,6.23
2018,1,3,16,45,45.5,13.5,3.85,14.1,15.0,10.87,0.0
2018,1,3,17,0,63.0,9.0,4.1,14.0,9.0,7.68,0.0
2018,1,3,17,15,31.5,4.5,4.35,14.05,4.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,4.85,14.15,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,5.1,14.2,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,4.95,14.1,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,4.65,13.75,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,4.7,13.65,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,4.95,13.65,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,5.1,13.75,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,5.3,13.85,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,5.4,13.9,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,5.25,13.9,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,5.1,13.9,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,4.95,13.9,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,4.65,13.85,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,4.4,13.75,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,4.25,13.7,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,4.15,13.65,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,3.95,13.45,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,3.85,13.35,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,1,4,7,15,10.5,2.5,3.7,13.55,2.5,0.0,0.0
2018,1,4,7,30,21.0,5.0,3.8,13.8,5.0,18.72,0.0
2018,1,4,7,45,37.0,13.5,3.9,14.05,16.0,54.28,0.0
2018,1,4,8,0,53.0,22.0,4.0,14.3,27.0,86.15,62.43
2018,1,4,8,15,26.5,32.5,4.0,14.55,35.0,52.78,39.13
2018,1,4,8,30,0.0,43.0,4.0,14.8,43.0,36.7,25.34
2018,1,4,8,45,0.5,56.5,4.0,15.0,56.5,50.41,37.27
2018,1,4,9,0,1.0,70.0,4.0,15.2,70.0,63.96,48.95
2018,1,4,9,15,62.0,83.5,4.05,15.5,103.0,156.85,129.9
2018,1,4,9,30,123.0,97.0,4.1,15.8,136.0,227.67,190.87
2018,1,4,9,45,134.0,113.5,4.1,16.1,160.5,257.78,215.41
2018,1,4,10,0,145.0,130.0,4.1,16.4,185.0,287.21,239.09
2018,1,4,10,15,82.5,140.5,4.2,16.6,172.5,221.89,182.91
2018,1,4,10,30,20.0,151.0,4.3,16.8,160.0,158.87,128.18
2018,1,4,10,45,13.0,146.0,4.4,17.0,152.0,144.72,116.02
2018,1,4,11,0,6.0,141.0,4.5,17.2,144.0,131.49,104.58
2018,1,4,11,15,24.5,162.0,4.6,17.3,174.0,183.0,147.57
2018,1,4,11,30,43.0,183.0,4.7,17.4,204.0,221.27,179.19
2018,1,4,11,45,127.0,186.5,4.75,17.5,249.5,310.79,254.08
2018,1,4,12,0,211.0,190.0,4.8,17.6,295.0,395.65,323.44
2018,1,4,12,15,508.0,137.0,4.8,17.55,390.5,581.57,475.38
2018,1,4,12,30,805.0,84.0,4.8,17.5,486.0,735.43,593.96
2018,1,4,12,45,688.5,111.0,4.8,17.5,451.0,652.53,529.49
2018,1,4,13,0,572.0,138.0,4.8,17.5,416.0,569.48,463.07
2018,1,4,13,15,569.0,132.5,4.8,17.45,402.0,533.98,434.78
2018,1,4,13,30,566.0,127.0,4.8,17.4,388.0,497.12,404.71
2018,1,4,13,45,631.0,109.0,4.8,17.35,387.5,484.87,393.83
2018,1,4,14,0,696.0,91.0,4.8,17.3,387.0,464.64,375.39
2018,1,4,14,15,725.0,79.5,4.7,17.2,369.5,426.54,341.36
2018,1,4,14,30,754.0,68.0,4.6,17.1,352.0,384.64,302.89
2018,1,4,14,45,667.0,72.0,4.55,17.0,306.5,312.71,240.91
2018,1,4,15,0,580.0,76.0,4.5,16.9,261.0,249.5,186.24
2018,1,4,15,15,605.0,66.0,4.5,16.9,237.5,208.51,146.68
2018,1,4,15,30,630.0,56.0,4.5,16.9,214.0,164.19,105.0
2018,1,4,15,45,573.5,51.0,4.15,16.4,175.0,111.82,63.73
2018,1,4,16,0,517.0,46.0,3.8,15.9,136.0,66.05,34.67
2018,1,4,16,15,420.0,38.5,3.7,15.6,98.5,31.51,21.51
2018,1,4,16,30,323.0,31.0,3.6,15.3,61.0,25.76,14.87
2018,1,4,16,45,190.5,19.5,3.5,15.0,35.0,16.26,0.0
2018,1,4,17,0,58.0,8.0,3.4,14.7,9.0,6.83,0.0
2018,1,4,17,15,29.0,4.0,3.45,14.6,4.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,4.25,14.55,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,4.3,14.65,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,4.35,14.7,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,4.45,14.7,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,4.55,14.7,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,4.35,14.65,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,4.0,14.55,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,1,5,7,15,2.5,0.5,3.7,14.6,0.5,0.0,0.0
2018,1,5,7,30,5.0,1.0,3.7,14.7,1.0,4.29,0.0
2018,1,5,7,45,2.5,4.5,3.7,14.8,4.5,5.6,0.0
2018,1,5,8,0,0.0,8.0,3.7,14.9,8.0,6.56,0.0
2018,1,5,8,15,0.0,12.0,3.6,15.0,12.0,9.86,2.53
2018,1,5,8,30,0.0,16.0,3.5,15.1,16.0,13.16,5.47
2018,1,5,8,45,0.0,19.5,3.4,15.2,19.5,16.05,8.04
2018,1,5,9,0,0.0,23.0,3.3,15.3,23.0,18.94,10.57
2018,1,5,9,15,0.0,18.5,3.2,15.35,18.5,15.23,7.42
2018,1,5,9,30,0.0,14.0,3.1,15.4,14.0,11.52,4.24
2018,1,5,9,45,0.0,24.5,3.0,15.45,24.5,20.2,11.67
2018,1,5,10,0,0.0,35.0,2.9,15.5,35.0,28.9,19.07
2018,1,5,10,15,0.0,51.0,2.75,15.55,51.0,42.2,30.34
2018,1,5,10,30,0.0,67.0,2.6,15.6,67.0,55.54,41.57
2018,1,5,10,45,0.5,77.0,2.45,15.65,77.0,64.36,48.95
2018,1,5,11,0,1.0,87.0,2.3,15.7,87.0,73.6,56.65
2018,1,5,11,15,1.0,96.0,2.2,15.7,96.0,81.78,63.42
2018,1,5,11,30,1.0,105.0,2.1,15.7,105.0,89.98,70.19
2018,1,5,11,45,1.5,111.0,2.0,15.7,111.5,95.79,74.98
2018,1,5,12,0,2.0,117.0,1.9,15.7,118.0,101.57,79.76
2018,1,5,12,15,1.5,103.0,1.9,15.65,104.0,87.99,68.45
2018,1,5,12,30,1.0,89.0,1.9,15.6,90.0,74.9,57.55
2018,1,5,12,45,24.0,140.5,1.95,15.55,152.5,147.53,118.55
2018,1,5,13,0,47.0,192.0,2.0,15.5,215.0,215.31,174.19
2018,1,5,13,15,29.5,171.0,2.05,15.45,185.5,178.52,143.74
2018,1,5,13,30,12.0,150.0,2.1,15.4,156.0,136.77,109.28
2018,1,5,13,45,7.0,135.0,2.1,15.3,138.5,119.3,94.92
2018,1,5,14,0,2.0,120.0,2.1,15.2,121.0,102.66,81.18
2018,1,5,14,15,4.0,104.0,2.15,15.1,105.5,89.21,70.07
2018,1,5,14,30,6.0,88.0,2.2,15.0,90.0,75.86,58.92
2018,1,5,14,45,9.0,91.5,2.25,14.9,94.5,79.55,62.04
2018,1,5,15,0,12.0,95.0,2.3,14.8,99.0,82.74,64.64
2018,1,5,15,15,8.0,82.5,2.3,14.8,85.0,70.3,54.13
2018,1,5,15,30,4.0,70.0,2.3,14.8,71.0,58.48,44.14
2018,1,5,15,45,2.0,51.0,2.5,14.45,51.5,42.35,30.4
2018,1,5,16,0,0.0,32.0,2.7,14.1,32.0,26.42,16.76
2018,1,5,16,15,0.0,25.0,2.8,13.95,25.0,20.62,12.3
2018,1,5,16,30,0.0,18.0,2.9,13.8,18.0,14.83,6.39
2018,1,5,16,45,8.0,11.0,3.0,13.65,11.0,9.3,0.0
2018,1,5,17,0,16.0,4.0,3.1,13.5,4.0,3.41,0.0
2018,1,5,17,15,8.0,2.0,3.2,13.45,2.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,1,6,7,15,13.0,3.5,2.3,11.7,3.5,0.0,0.0
2018,1,6,7,30,26.0,7.0,2.3,11.9,7.0,23.84,0.0
2018,1,6,7,45,177.0,20.0,2.35,12.1,35.5,183.22,0.0
2018,1,6,8,0,328.0,33.0,2.4,12.3,64.0,338.48,259.2
2018,1,6,8,15,463.5,37.5,2.45,12.45,106.0,462.42,376.38
2018,1,6,8,30,599.0,42.0,2.5,12.6,148.0,583.06,476.86
2018,1,6,8,45,654.5,45.5,2.5,12.8,188.5,650.04,531.54
2018,1,6,9,0,710.0,49.0,2.5,13.0,229.0,716.6,583.52
2018,1,6,9,15,597.5,70.0,2.55,13.2,238.0,663.49,543.6
2018,1,6,9,30,485.0,91.0,2.6,13.4,247.0,587.36,485.28
2018,1,6,9,45,318.5,124.5,2.6,13.55,231.5,461.2,384.27
2018,1,6,10,0,152.0,158.0,2.6,13.7,216.0,332.77,276.47
2018,1,6,10,15,169.5,169.0,2.7,13.9,238.0,359.12,298.18
2018,1,6,10,30,187.0,180.0,2.8,14.1,260.0,384.91,318.56
2018,1,6,10,45,421.0,147.0,2.95,14.25,339.0,593.2,487.26
2018,1,6,11,0,655.0,114.0,3.1,14.4,418.0,768.46,619.7
2018,1,6,11,15,712.0,105.0,3.2,14.5,445.5,797.17,639.23
2018,1,6,11,30,769.0,96.0,3.3,14.6,473.0,815.74,652.45
2018,1,6,11,45,706.0,111.5,3.4,14.7,461.5,766.8,616.12
2018,1,6,12,0,643.0,127.0,3.5,14.8,450.0,711.37,575.05
2018,1,6,12,15,669.5,120.0,3.45,14.8,456.5,703.17,568.98
2018,1,6,12,30,696.0,113.0,3.4,14.8,463.0,690.91,559.64
2018,1,6,12,45,768.0,96.5,3.3,14.85,477.5,693.98,561.73
2018,1,6,13,0,840.0,80.0,3.2,14.9,492.0,693.7,561.2
2018,1,6,13,15,805.0,82.5,3.15,14.9,468.0,636.04,515.5
2018,1,6,13,30,770.0,85.0,3.1,14.9,444.0,578.85,469.72
2018,1,6,13,45,763.0,80.0,3.05,14.85,422.0,530.55,430.24
2018,1,6,14,0,756.0,75.0,3.0,14.8,400.0,481.13,388.78
2018,1,6,14,15,747.5,74.0,3.05,14.75,377.5,434.24,348.26
2018,1,6,14,30,739.0,73.0,3.1,14.7,355.0,386.66,305.93
2018,1,6,14,45,737.0,66.5,3.2,14.6,326.5,335.54,259.54
2018,1,6,15,0,735.0,60.0,3.3,14.5,298.0,283.6,211.3
2018,1,6,15,15,722.0,56.0,3.3,14.5,265.5,230.83,162.14
2018,1,6,15,30,709.0,52.0,3.3,14.5,233.0,178.87,114.81
2018,1,6,15,45,639.0,48.5,3.15,13.85,190.5,121.67,69.62
2018,1,6,16,0,569.0,45.0,3.0,13.2,148.0,70.24,36.29
2018,1,6,16,15,459.0,38.0,2.95,12.9,106.5,31.1,21.52
2018,1,6,16,30,349.0,31.0,2.9,12.6,65.0,25.67,15.47
2018,1,6,16,45,230.0,20.5,2.8,12.25,38.5,17.09,0.0
2018,1,6,17,0,111.0,10.0,2.7,11.9,12.0,8.54,0.0
2018,1,6,17,15,55.5,5.0,2.7,11.8,6.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,1,7,7,15,16.0,2.5,2.35,9.35,2.5,0.0,0.0
2018,1,7,7,30,32.0,5.0,2.3,9.6,5.0,26.25,0.0
2018,1,7,7,45,27.5,14.5,2.3,9.85,15.5,40.56,0.0
2018,1,7,8,0,23.0,24.0,2.3,10.1,26.0,41.45,27.75
2018,1,7,8,15,11.5,33.5,2.35,10.25,34.5,42.32,30.52
2018,1,7,8,30,0.0,43.0,2.4,10.4,43.0,36.6,25.79
2018,1,7,8,45,0.0,50.0,2.45,10.55,50.0,42.16,30.85
2018,1,7,9,0,0.0,57.0,2.5,10.7,57.0,47.99,36.04
2018,1,7,9,15,0.0,59.5,2.55,10.95,59.5,49.29,37.19
2018,1,7,9,30,0.0,62.0,2.6,11.2,62.0,51.36,38.95
2018,1,7,9,45,0.0,76.5,2.6,11.45,76.5,64.69,50.34
2018,1,7,10,0,0.0,91.0,2.6,11.7,91.0,78.52,62.05
2018,1,7,10,15,0.0,98.5,2.6,11.95,98.5,85.21,67.57
2018,1,7,10,30,0.0,106.0,2.6,12.2,106.0,91.92,73.1
2018,1,7,10,45,0.0,114.0,2.6,12.45,114.0,99.17,79.03
2018,1,7,11,0,0.0,122.0,2.6,12.7,122.0,106.43,84.96
2018,1,7,11,15,0.0,126.0,2.45,12.85,126.0,109.73,87.56
2018,1,7,11,30,0.0,130.0,2.3,13.0,130.0,113.08,90.23
2018,1,7,11,45,0.0,115.5,2.15,13.15,115.5,98.7,78.07
2018,1,7,12,0,0.0,101.0,2.0,13.3,101.0,85.02,66.53
2018,1,7,12,15,0.0,121.5,1.9,13.4,121.5,103.85,82.28
2018,1,7,12,30,0.0,142.0,1.8,13.5,142.0,122.96,98.14
2018,1,7,12,45,3.5,155.5,1.65,13.6,157.0,138.11,110.74
2018,1,7,13,0,7.0,169.0,1.5,13.7,172.0,153.02,123.07
2018,1,7,13,15,9.0,167.0,1.35,13.65,171.0,151.68,122.01
2018,1,7,13,30,11.0,165.0,1.2,13.6,170.0,150.2,120.88
2018,1,7,13,45,7.0,150.0,1.05,13.6,153.0,133.03,106.67
2018,1,7,14,0,3.0,135.0,0.9,13.6,136.0,116.63,93.13
2018,1,7,14,15,1.5,121.0,0.9,13.45,121.5,103.03,81.98
2018,1,7,14,30,0.0,107.0,0.9,13.3,107.0,89.87,71.11
2018,1,7,14,45,1.0,99.0,0.9,13.15,99.5,83.15,65.59
2018,1,7,15,0,2.0,91.0,0.9,13.0,92.0,76.39,59.92
2018,1,7,15,15,2.0,87.0,0.9,13.0,88.0,72.63,56.72
2018,1,7,15,30,2.0,83.0,0.9,13.0,84.0,68.71,53.29
2018,1,7,15,45,1.0,68.5,0.9,12.75,69.0,56.14,42.48
2018,1,7,16,0,0.0,54.0,0.9,12.5,54.0,43.93,31.85
2018,1,7,16,15,0.0,40.5,0.85,12.4,40.5,32.87,23.22
2018,1,7,16,30,0.0,27.0,0.8,12.3,27.0,22.18,12.83
2018,1,7,16,45,0.5,16.0,0.8,12.25,16.0,13.21,0.0
2018,1,7,17,0,1.0,5.0,0.8,12.2,5.0,4.27,0.0
2018,1,7,17,15,0.5,2.5,0.85,12.15,2.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,4.4,12.75,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,4.6,12.9,1.0,0.85,0.0
2018,1,8,7,45,0.0,3.0,4.75,13.05,3.0,2.46,0.0
2018,1,8,8,0,0.0,5.0,4.9,13.2,5.0,4.1,0.0
2018,1,8,8,15,0.0,6.0,5.05,13.3,6.0,4.92,0.0
2018,1,8,8,30,0.0,7.0,5.2,13.4,7.0,5.74,0.0
2018,1,8,8,45,0.0,8.5,5.4,13.55,8.5,6.98,0.33
2018,1,8,9,0,0.0,10.0,5.6,13.7,10.0,8.22,1.42
2018,1,8,9,15,0.0,14.5,5.7,13.8,14.5,11.93,4.63
2018,1,8,9,30,0.0,19.0,5.8,13.9,19.0,15.65,7.83
2018,1,8,9,45,0.0,17.5,5.9,14.0,17.5,14.41,6.75
2018,1,8,10,0,0.0,16.0,6.0,14.1,16.0,13.18,5.67
2018,1,8,10,15,0.0,18.5,6.0,14.15,18.5,15.25,7.43
2018,1,8,10,30,0.0,21.0,6.0,14.2,21.0,17.32,9.18
2018,1,8,10,45,0.0,26.0,6.0,14.3,26.0,21.47,12.7
2018,1,8,11,0,0.0,31.0,6.0,14.4,31.0,25.61,16.2
2018,1,8,11,15,0.0,32.5,6.1,14.5,32.5,26.86,17.24
2018,1,8,11,30,0.0,34.0,6.2,14.6,34.0,28.11,18.27
2018,1,8,11,45,0.0,37.0,6.3,14.65,37.0,30.6,20.36
2018,1,8,12,0,0.0,40.0,6.4,14.7,40.0,33.1,22.46
2018,1,8,12,15,0.0,37.5,6.3,14.75,37.5,31.02,20.7
2018,1,8,12,30,0.0,35.0,6.2,14.8,35.0,28.95,18.94
2018,1,8,12,45,0.0,39.0,6.1,14.85,39.0,32.27,21.75
2018,1,8,13,0,0.0,43.0,6.0,14.9,43.0,35.58,24.58
2018,1,8,13,15,0.0,43.0,5.9,14.9,43.0,35.58,24.59
2018,1,8,13,30,0.0,43.0,5.8,14.9,43.0,35.57,24.62
2018,1,8,13,45,0.0,45.5,5.7,14.9,45.5,37.64,26.41
2018,1,8,14,0,0.0,48.0,5.6,14.9,48.0,39.71,28.22
2018,1,8,14,15,2.5,51.5,5.55,14.85,52.5,43.79,31.74
2018,1,8,14,30,5.0,55.0,5.5,14.8,57.0,47.59,35.01
2018,1,8,14,45,2.5,51.0,5.4,14.75,52.0,43.08,31.21
2018,1,8,15,0,0.0,47.0,5.3,14.7,47.0,38.86,27.68
2018,1,8,15,15,0.0,41.5,5.3,14.7,41.5,34.28,23.77
2018,1,8,15,30,0.0,36.0,5.3,14.7,36.0,29.72,19.83
2018,1,8,15,45,0.0,26.5,5.35,14.55,26.5,21.84,13.02
2018,1,8,16,0,0.0,17.0,5.4,14.4,17.0,13.98,6.22
2018,1,8,16,15,0.0,15.5,5.25,14.35,15.5,12.75,5.47
2018,1,8,16,30,0.0,14.0,5.1,14.3,14.0,11.52,3.92
2018,1,8,16,45,8.0,9.5,5.0,14.25,9.5,8.02,0.0
2018,1,8,17,0,16.0,5.0,4.9,14.2,5.0,4.27,0.0
2018,1,8,17,15,8.0,2.5,4.75,14.2,2.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,4.45,14.2,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,4.55,14.45,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,4.75,14.45,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,4.25,14.35,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,1,9,7,15,1.0,1.0,3.4,13.45,1.0,0.0,0.0
2018,1,9,7,30,2.0,2.0,3.8,13.6,2.0,3.08,0.0
2018,1,9,7,45,1.0,5.5,4.25,13.7,5.5,5.23,0.0
2018,1,9,8,0,0.0,9.0,4.7,13.8,9.0,7.39,0.1
2018,1,9,8,15,0.0,12.5,5.0,13.85,12.5,10.27,2.91
2018,1,9,8,30,0.0,16.0,5.3,13.9,16.0,13.16,5.52
2018,1,9,8,45,0.0,19.5,5.6,13.95,19.5,16.05,8.09
2018,1,9,9,0,0.0,23.0,5.9,14.0,23.0,18.94,10.63
2018,1,9,9,15,0.0,37.0,5.85,14.05,37.0,30.54,20.63
2018,1,9,9,30,0.0,51.0,5.8,14.1,51.0,42.19,30.61
2018,1,9,9,45,1.0,81.0,5.8,14.15,81.5,70.13,54.48
2018,1,9,10,0,2.0,111.0,5.8,14.2,112.0,101.53,81.06
2018,1,9,10,15,1.0,104.5,5.65,14.2,105.0,92.2,72.98
2018,1,9,10,30,0.0,98.0,5.5,14.2,98.0,83.85,65.76
2018,1,9,10,45,0.0,75.0,5.4,14.2,75.0,62.23,47.37
2018,1,9,11,0,0.0,52.0,5.3,14.2,52.0,43.05,31.06
2018,1,9,11,15,0.0,72.0,5.3,14.2,72.0,59.73,45.16
2018,1,9,11,30,0.0,92.0,5.3,14.2,92.0,76.97,59.66
2018,1,9,11,45,0.0,80.5,5.35,14.15,80.5,66.85,51.09
2018,1,9,12,0,0.0,69.0,5.4,14.1,69.0,57.24,42.97
2018,1,9,12,15,0.0,75.5,5.6,14.1,75.5,62.67,47.56
2018,1,9,12,30,0.0,82.0,5.8,14.1,82.0,68.1,52.15
2018,1,9,12,45,25.0,112.0,5.95,14.05,124.5,119.85,96.54
2018,1,9,13,0,50.0,142.0,6.1,14.0,167.0,165.57,135.38
2018,1,9,13,15,53.5,141.0,6.25,14.0,167.0,164.03,134.06
2018,1,9,13,30,57.0,140.0,6.4,14.0,167.0,162.08,132.4
2018,1,9,13,45,52.0,132.5,6.55,14.0,156.5,148.55,120.89
2018,1,9,14,0,47.0,125.0,6.7,14.0,146.0,135.57,109.81
2018,1,9,14,15,64.5,132.5,6.75,13.95,159.0,147.71,119.87
2018,1,9,14,30,82.0,140.0,6.8,13.9,172.0,157.61,127.72
2018,1,9,14,45,100.0,122.0,6.8,13.85,157.5,147.0,117.94
2018,1,9,15,0,118.0,104.0,6.8,13.8,143.0,128.74,101.21
2018,1,9,15,15,90.5,84.0,6.8,13.8,112.0,95.98,73.32
2018,1,9,15,30,63.0,64.0,6.8,13.8,81.0,67.07,49.15
2018,1,9,15,45,62.0,55.0,6.95,13.65,69.5,54.39,38.14
2018,1,9,16,0,61.0,46.0,7.1,13.5,58.0,41.92,27.99
2018,1,9,16,15,30.5,33.5,7.15,13.45,39.5,27.88,18.76
2018,1,9,16,30,0.0,21.0,7.2,13.4,21.0,17.32,8.88
2018,1,9,16,45,2.5,13.0,7.25,13.3,13.0,10.71,0.0
2018,1,9,17,0,5.0,5.0,7.3,13.2,5.0,4.27,0.0
2018,1,9,17,15,2.5,2.5,7.35,13.15,2.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,7.4,13.1,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,7.5,13.05,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,7.55,12.95,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,7.5,12.9,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,7.5,12.85,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,7.5,12.8,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,7.45,12.75,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,7.4,12.7,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,7.35,12.6,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,7.3,12.5,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,7.2,12.45,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,7.1,12.4,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,7.05,12.35,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,7.0,12.3,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,6.95,12.2,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,6.9,12.1,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,6.9,11.9,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,6.85,11.85,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,6.8,11.8,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,6.75,11.7,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,6.7,11.6,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,6.6,11.55,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,6.5,11.5,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,6.45,11.45,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,6.4,11.4,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,6.25,11.35,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,6.1,11.3,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,6.0,11.25,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,5.9,11.2,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,5.85,11.15,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,5.8,11.1,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,5.75,11.05,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,4.6,10.95,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,4.4,10.95,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,4.0,11.15,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,1,10,7,15,0.0,1.0,3.45,11.65,1.0,0.0,0.0
2018,1,10,7,30,0.0,2.0,3.3,11.8,2.0,1.71,0.0
2018,1,10,7,45,0.0,5.0,3.15,12.0,5.0,4.1,0.0
2018,1,10,8,0,0.0,8.0,3.0,12.2,8.0,6.56,0.0
2018,1,10,8,15,0.0,11.0,3.0,12.3,11.0,9.03,1.94
2018,1,10,8,30,0.0,14.0,3.0,12.4,14.0,11.51,4.19
2018,1,10,8,45,0.0,21.0,3.0,12.5,21.0,17.29,9.25
2018,1,10,9,0,0.0,28.0,3.0,12.6,28.0,23.08,14.32
2018,1,10,9,15,1.0,55.5,3.1,12.7,56.0,46.84,34.87
2018,1,10,9,30,2.0,83.0,3.2,12.8,84.0,74.5,58.6
2018,1,10,9,45,1.0,88.5,3.3,12.85,89.0,77.91,61.37
2018,1,10,10,0,0.0,94.0,3.4,12.9,94.0,81.48,64.26
2018,1,10,10,15,1.0,113.0,3.5,13.0,113.5,101.03,80.75
2018,1,10,10,30,2.0,132.0,3.6,13.1,133.0,120.7,97.19
2018,1,10,10,45,8.0,150.5,3.75,13.15,154.5,144.52,117.24
2018,1,10,11,0,14.0,169.0,3.9,13.2,176.0,168.26,137.07
2018,1,10,11,15,14.0,173.0,3.85,13.3,180.0,170.66,138.79
2018,1,10,11,30,14.0,177.0,3.8,13.4,184.0,173.18,140.67
2018,1,10,11,45,7.0,151.0,3.8,13.45,154.5,139.1,112.0
2018,1,10,12,0,0.0,125.0,3.8,13.5,125.0,107.29,85.14
2018,1,10,12,15,2.0,137.0,3.7,13.55,138.0,120.0,95.84
2018,1,10,12,30,4.0,149.0,3.6,13.6,151.0,132.61,106.37
2018,1,10,12,45,28.0,177.0,3.45,13.65,191.0,188.25,153.17
2018,1,10,13,0,52.0,205.0,3.3,13.7,231.0,232.52,189.85
2018,1,10,13,15,33.0,178.0,3.15,13.75,194.5,187.81,152.59
2018,1,10,13,30,14.0,151.0,3.0,13.8,158.0,138.77,111.69
2018,1,10,13,45,14.5,144.0,2.9,13.85,151.0,131.67,105.89
2018,1,10,14,0,15.0,137.0,2.8,13.9,144.0,124.6,100.04
2018,1,10,14,15,18.5,139.0,2.7,13.95,147.0,127.03,102.09
2018,1,10,14,30,22.0,141.0,2.6,14.0,150.0,128.93,103.63
2018,1,10,14,45,25.0,129.0,2.5,14.0,138.0,121.38,97.2
2018,1,10,15,0,28.0,117.0,2.4,14.0,126.0,109.11,86.66
2018,1,10,15,15,15.5,95.5,2.4,14.0,100.5,83.03,64.84
2018,1,10,15,30,3.0,74.0,2.4,14.0,75.0,61.64,47.06
2018,1,10,15,45,65.0,57.5,2.2,13.8,70.0,56.94,40.19
2018,1,10,16,0,127.0,41.0,2.0,13.6,65.0,42.0,25.86
2018,1,10,16,15,253.0,37.0,1.95,13.45,70.0,28.42,19.32
2018,1,10,16,30,379.0,33.0,1.9,13.3,75.0,27.22,17.38
2018,1,10,16,45,240.0,22.0,1.9,13.2,44.5,18.18,3.81
2018,1,10,17,0,101.0,11.0,1.9,13.1,14.0,9.39,0.0
2018,1,10,17,15,50.5,5.5,1.9,13.05,7.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.55,12.35,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,1,11,7,15,7.0,2.0,0.4,12.5,2.0,0.0,0.0
2018,1,11,7,30,14.0,4.0,0.4,12.6,4.0,13.01,0.0
2018,1,11,7,45,7.0,15.0,0.4,12.7,15.0,19.0,0.0
2018,1,11,8,0,0.0,26.0,0.4,12.8,26.0,22.45,12.08
2018,1,11,8,15,2.5,42.5,0.6,12.95,43.0,42.88,30.42
2018,1,11,8,30,5.0,59.0,0.8,13.1,60.0,62.23,47.44
2018,1,11,8,45,13.0,76.5,0.95,13.25,79.5,87.17,69.29
2018,1,11,9,0,21.0,94.0,1.1,13.4,99.0,124.92,101.65
2018,1,11,9,15,32.0,110.5,1.25,13.6,120.0,152.63,125.28
2018,1,11,9,30,43.0,127.0,1.4,13.8,141.0,180.45,148.68
2018,1,11,9,45,85.0,143.5,1.5,13.95,175.0,236.76,196.35
2018,1,11,10,0,127.0,160.0,1.6,14.1,209.0,312.07,258.05
2018,1,11,10,15,82.0,161.5,1.5,14.3,194.0,248.54,204.32
2018,1,11,10,30,37.0,163.0,1.4,14.5,179.0,204.32,166.31
2018,1,11,10,45,34.0,169.0,1.35,14.65,184.5,205.4,166.81
2018,1,11,11,0,31.0,175.0,1.3,14.8,190.0,206.64,167.29
2018,1,11,11,15,70.5,193.5,1.15,14.95,228.5,261.52,212.37
2018,1,11,11,30,110.0,212.0,1.0,15.1,267.0,332.87,268.74
2018,1,11,11,45,163.0,219.5,0.9,15.2,302.5,381.85,306.99
2018,1,11,12,0,216.0,227.0,0.8,15.3,338.0,427.74,342.0
2018,1,11,12,15,220.5,226.5,0.85,15.35,340.0,421.19,336.6
2018,1,11,12,30,225.0,226.0,0.9,15.4,342.0,413.77,330.97
2018,1,11,12,45,278.0,213.0,0.95,15.45,354.0,442.36,353.65
2018,1,11,13,0,331.0,200.0,1.0,15.5,366.0,451.17,360.89
2018,1,11,13,15,347.5,187.0,1.1,15.45,357.0,430.93,345.74
2018,1,11,13,30,364.0,174.0,1.2,15.4,348.0,408.75,328.85
2018,1,11,13,45,312.5,177.0,1.3,15.35,322.0,361.72,291.29
2018,1,11,14,0,261.0,180.0,1.4,15.3,296.0,318.61,256.5
2018,1,11,14,15,291.0,164.0,1.45,15.25,285.5,300.04,240.9
2018,1,11,14,30,321.0,148.0,1.5,15.2,275.0,278.25,221.7
