Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,14,45,385.0,125.5,1.5,15.1,265.0,265.73,208.36
2018,1,11,15,0,449.0,103.0,1.5,15.0,255.0,238.76,181.77
2018,1,11,15,15,452.5,91.0,1.5,15.0,228.5,198.69,145.08
2018,1,11,15,30,456.0,79.0,1.5,15.0,202.0,158.05,108.22
2018,1,11,15,45,348.5,74.0,1.4,14.55,159.0,108.59,70.9
2018,1,11,16,0,241.0,69.0,1.3,14.1,116.0,71.45,46.67
2018,1,11,16,15,190.5,55.0,1.35,13.8,86.5,42.13,31.3
2018,1,11,16,30,140.0,41.0,1.4,13.5,57.0,31.67,21.25
2018,1,11,16,45,102.5,26.0,1.4,13.25,35.0,20.37,6.24
2018,1,11,17,0,65.0,11.0,1.4,13.0,13.0,9.39,0.0
2018,1,11,17,15,32.5,5.5,1.55,12.85,6.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,1,12,7,15,57.5,4.5,2.25,10.85,5.5,0.0,0.0
2018,1,12,7,30,115.0,9.0,2.3,11.1,11.0,86.47,0.0
2018,1,12,7,45,279.0,18.5,2.35,11.35,41.5,257.05,13.84
2018,1,12,8,0,443.0,28.0,2.4,11.6,72.0,409.27,316.43
2018,1,12,8,15,529.0,34.0,2.5,11.9,112.0,500.56,407.53
2018,1,12,8,30,615.0,40.0,2.6,12.2,152.0,594.7,487.29
2018,1,12,8,45,667.5,44.0,2.65,12.45,193.0,660.26,541.07
2018,1,12,9,0,720.0,48.0,2.7,12.7,234.0,725.66,592.27
2018,1,12,9,15,745.5,52.0,2.8,13.05,271.5,766.33,622.95
2018,1,12,9,30,771.0,56.0,2.9,13.4,309.0,804.91,651.05
2018,1,12,9,45,799.0,58.5,3.0,13.75,345.0,841.23,676.66
2018,1,12,10,0,827.0,61.0,3.1,14.1,381.0,874.81,699.72
2018,1,12,10,15,830.5,65.0,3.05,14.35,407.0,884.57,704.46
2018,1,12,10,30,834.0,69.0,3.0,14.6,433.0,890.84,706.83
2018,1,12,10,45,809.5,78.0,2.95,14.8,446.5,874.15,692.92
2018,1,12,11,0,785.0,87.0,2.9,15.0,460.0,853.85,676.75
2018,1,12,11,15,810.0,85.0,2.9,15.15,481.0,861.9,681.63
2018,1,12,11,30,835.0,83.0,2.9,15.3,502.0,865.9,683.48
2018,1,12,11,45,850.0,80.0,2.85,15.4,512.5,855.78,675.16
2018,1,12,12,0,865.0,77.0,2.8,15.5,523.0,833.43,658.34
2018,1,12,12,15,879.5,74.5,2.85,15.6,528.5,816.31,646.15
2018,1,12,12,30,894.0,72.0,2.9,15.7,534.0,795.29,631.17
2018,1,12,12,45,887.0,72.5,2.95,15.75,526.0,757.82,604.29
2018,1,12,13,0,880.0,73.0,3.0,15.8,518.0,717.94,575.56
2018,1,12,13,15,872.5,72.0,3.05,15.8,502.5,673.81,542.49
2018,1,12,13,30,865.0,71.0,3.1,15.8,487.0,627.79,506.17
2018,1,12,13,45,854.0,71.0,3.15,15.8,467.0,582.58,469.38
2018,1,12,14,0,843.0,71.0,3.2,15.8,447.0,532.02,427.48
2018,1,12,14,15,736.5,84.0,3.2,15.7,397.5,448.56,358.95
2018,1,12,14,30,630.0,97.0,3.2,15.6,348.0,373.3,296.21
2018,1,12,14,45,573.5,96.0,3.2,15.55,309.5,312.55,244.02
2018,1,12,15,0,517.0,95.0,3.2,15.5,271.0,257.17,195.82
2018,1,12,15,15,525.5,83.5,3.2,15.5,244.5,214.5,156.1
2018,1,12,15,30,534.0,72.0,3.2,15.5,218.0,170.5,115.53
2018,1,12,15,45,474.0,65.0,2.9,14.9,179.0,120.38,75.27
2018,1,12,16,0,414.0,58.0,2.6,14.3,140.0,77.48,45.67
2018,1,12,16,15,361.5,47.5,2.6,13.95,106.5,39.04,28.61
2018,1,12,16,30,309.0,37.0,2.6,13.6,73.0,30.37,20.24
2018,1,12,16,45,200.5,25.0,2.6,13.2,44.5,19.49,6.73
2018,1,12,17,0,92.0,13.0,2.6,12.8,16.0,11.1,0.0
2018,1,12,17,15,46.0,6.5,2.6,12.7,8.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,3.45,9.9,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,3.7,9.75,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,4.05,9.45,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,4.3,9.2,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,4.5,9.2,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,4.6,9.15,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,4.7,9.1,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,4.75,9.15,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,4.9,9.25,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,5.0,9.3,0.0,0.0,0.0
2018,1,13,7,15,21.5,4.0,5.15,9.55,4.5,0.0,0.0
2018,1,13,7,30,43.0,8.0,5.3,9.8,9.0,36.28,0.0
2018,1,13,7,45,109.0,22.0,5.5,10.0,31.0,138.34,11.49
2018,1,13,8,0,175.0,36.0,5.7,10.2,53.0,227.47,178.82
2018,1,13,8,15,239.5,48.0,5.7,10.5,84.5,296.06,248.05
2018,1,13,8,30,304.0,60.0,5.7,10.8,116.0,369.3,314.38
2018,1,13,8,45,347.0,71.5,5.7,11.1,150.0,426.56,365.04
2018,1,13,9,0,390.0,83.0,5.7,11.4,184.0,484.84,414.57
2018,1,13,9,15,446.5,88.5,5.65,11.8,222.0,547.06,465.48
2018,1,13,9,30,503.0,94.0,5.6,12.2,260.0,617.36,521.39
2018,1,13,9,45,524.0,102.0,5.55,12.65,291.0,651.03,546.53
2018,1,13,10,0,545.0,110.0,5.5,13.1,322.0,682.6,569.55
2018,1,13,10,15,618.0,105.0,5.4,13.5,362.5,745.31,616.3
2018,1,13,10,30,691.0,100.0,5.3,13.9,403.0,804.69,659.28
2018,1,13,10,45,790.5,83.5,5.2,14.3,447.5,864.56,701.7
2018,1,13,11,0,890.0,67.0,5.1,14.7,492.0,915.81,736.85
2018,1,13,11,15,897.5,67.5,4.9,15.05,508.0,910.32,729.34
2018,1,13,11,30,905.0,68.0,4.7,15.4,524.0,901.11,719.61
2018,1,13,11,45,909.0,68.5,4.55,15.75,533.0,885.12,705.47
2018,1,13,12,0,913.0,69.0,4.4,16.1,542.0,865.52,688.96
2018,1,13,12,15,913.0,69.0,4.25,16.3,542.5,838.48,667.69
2018,1,13,12,30,913.0,69.0,4.1,16.5,543.0,808.22,644.54
2018,1,13,12,45,909.5,69.0,4.0,16.75,536.0,772.21,617.34
2018,1,13,13,0,906.0,69.0,3.9,17.0,529.0,733.48,588.15
2018,1,13,13,15,900.0,68.5,3.8,17.1,515.0,689.95,554.92
2018,1,13,13,30,894.0,68.0,3.7,17.2,501.0,644.29,518.07
2018,1,13,13,45,859.5,69.0,3.65,17.3,470.5,581.84,467.68
2018,1,13,14,0,825.0,70.0,3.6,17.4,440.0,523.08,419.1
2018,1,13,14,15,689.5,91.5,3.55,17.35,387.5,435.25,347.16
2018,1,13,14,30,554.0,113.0,3.5,17.3,335.0,357.4,282.81
2018,1,13,14,45,647.0,90.0,3.4,17.2,328.0,335.11,259.67
2018,1,13,15,0,740.0,67.0,3.3,17.1,321.0,302.3,225.62
2018,1,13,15,15,719.5,60.5,3.3,17.1,284.0,244.54,173.13
2018,1,13,15,30,699.0,54.0,3.3,17.1,247.0,188.53,122.92
2018,1,13,15,45,605.5,54.0,3.0,16.3,202.0,128.77,76.05
2018,1,13,16,0,512.0,54.0,2.7,15.5,157.0,81.55,45.26
2018,1,13,16,15,370.0,47.5,2.75,15.1,112.5,39.71,29.09
2018,1,13,16,30,228.0,41.0,2.8,14.7,68.0,31.48,21.19
2018,1,13,16,45,179.0,28.0,2.9,14.25,43.5,21.73,9.01
2018,1,13,17,0,130.0,15.0,3.0,13.8,19.0,12.8,0.0
2018,1,13,17,15,65.0,7.5,3.15,13.65,9.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,3.95,12.55,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,4.05,12.1,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,4.25,11.75,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,4.35,11.65,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,4.45,11.6,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,4.5,11.55,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,4.4,11.45,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,4.35,11.3,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,4.3,11.15,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,4.05,10.8,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,3.75,10.4,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,3.75,10.3,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,3.85,10.25,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,4.0,10.25,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,4.35,10.3,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,4.45,10.35,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,4.45,10.45,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,1,14,7,15,24.5,4.0,4.35,10.65,4.5,0.0,0.0
2018,1,14,7,30,49.0,8.0,4.3,10.8,9.0,40.38,0.0
2018,1,14,7,45,145.0,22.0,4.25,10.95,34.5,164.62,22.54
2018,1,14,8,0,241.0,36.0,4.2,11.1,60.0,277.3,218.39
2018,1,14,8,15,400.0,41.0,4.05,11.3,104.5,416.29,345.48
2018,1,14,8,30,559.0,46.0,3.9,11.5,149.0,564.95,469.81
2018,1,14,8,45,547.5,57.5,3.7,11.75,179.0,584.18,487.3
2018,1,14,9,0,536.0,69.0,3.5,12.0,209.0,600.56,501.07
2018,1,14,9,15,399.5,95.0,3.35,12.3,208.5,514.39,432.17
2018,1,14,9,30,263.0,121.0,3.2,12.6,208.0,407.8,343.23
2018,1,14,9,45,210.0,142.0,3.0,12.9,216.0,386.85,323.9
2018,1,14,10,0,157.0,163.0,2.8,13.2,224.0,343.71,286.36
2018,1,14,10,15,278.0,156.5,2.65,13.55,275.0,463.07,384.3
2018,1,14,10,30,399.0,150.0,2.5,13.9,326.0,585.35,479.63
2018,1,14,10,45,386.0,165.0,2.3,14.25,342.5,586.37,476.67
2018,1,14,11,0,373.0,180.0,2.1,14.6,359.0,565.14,458.16
2018,1,14,11,15,246.0,196.5,1.9,14.9,316.0,461.92,374.17
2018,1,14,11,30,119.0,213.0,1.7,15.2,273.0,341.94,276.42
2018,1,14,11,45,82.5,211.0,1.55,15.5,253.0,284.16,229.57
2018,1,14,12,0,46.0,209.0,1.4,15.8,233.0,246.37,197.91
2018,1,14,12,15,92.0,216.5,1.35,15.95,264.5,288.97,233.0
2018,1,14,12,30,138.0,224.0,1.3,16.1,296.0,343.68,276.34
2018,1,14,12,45,194.0,222.0,1.25,16.25,322.0,375.55,301.52
2018,1,14,13,0,250.0,220.0,1.2,16.4,348.0,416.5,332.98
2018,1,14,13,15,276.0,210.5,1.2,16.45,348.0,409.42,327.26
2018,1,14,13,30,302.0,201.0,1.2,16.5,348.0,399.66,319.54
2018,1,14,13,45,196.0,193.0,1.2,16.55,287.0,301.59,241.69
2018,1,14,14,0,90.0,185.0,1.2,16.6,226.0,216.28,173.07
2018,1,14,14,15,119.0,176.0,1.3,16.55,226.5,222.77,178.47
2018,1,14,14,30,148.0,167.0,1.4,16.5,227.0,217.55,173.55
2018,1,14,14,45,172.5,151.5,1.55,16.45,215.5,201.44,159.3
2018,1,14,15,0,197.0,136.0,1.7,16.4,204.0,187.05,145.73
2018,1,14,15,15,206.0,119.5,1.7,16.4,183.5,159.73,121.32
2018,1,14,15,30,215.0,103.0,1.7,16.4,163.0,131.62,96.18
2018,1,14,15,45,232.5,87.5,1.8,15.75,143.0,104.66,72.49
2018,1,14,16,0,250.0,72.0,1.9,15.1,123.0,76.25,49.94
2018,1,14,16,15,210.0,57.5,1.8,14.9,93.5,45.36,34.11
2018,1,14,16,30,170.0,43.0,1.7,14.7,64.0,33.3,22.86
2018,1,14,16,45,120.0,28.5,1.55,14.45,40.5,22.32,10.19
2018,1,14,17,0,70.0,14.0,1.4,14.2,17.0,11.95,0.0
2018,1,14,17,15,35.0,7.0,1.25,14.1,8.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,1,15,7,15,8.0,3.5,2.55,12.05,3.5,0.0,0.0
2018,1,15,7,30,16.0,7.0,2.5,12.3,7.0,16.93,0.0
2018,1,15,7,45,32.5,22.0,2.5,12.6,24.5,60.29,7.48
2018,1,15,8,0,49.0,37.0,2.5,12.9,42.0,100.44,75.44
2018,1,15,8,15,73.0,53.5,2.55,13.1,65.0,140.2,113.42
2018,1,15,8,30,97.0,70.0,2.6,13.3,88.0,180.49,149.52
2018,1,15,8,45,126.0,86.5,2.7,13.5,116.0,225.77,189.19
2018,1,15,9,0,155.0,103.0,2.8,13.7,144.0,271.89,228.71
2018,1,15,9,15,236.5,112.0,2.7,13.95,185.5,372.42,312.74
2018,1,15,9,30,318.0,121.0,2.6,14.2,227.0,457.88,382.14
2018,1,15,9,45,421.5,118.5,2.5,14.45,274.5,571.22,471.19
2018,1,15,10,0,525.0,116.0,2.4,14.7,322.0,664.49,540.41
2018,1,15,10,15,544.5,121.0,2.45,14.95,349.0,688.25,556.45
2018,1,15,10,30,564.0,126.0,2.5,15.2,376.0,718.5,577.7
2018,1,15,10,45,547.0,138.5,2.5,15.45,391.0,704.29,565.55
2018,1,15,11,0,530.0,151.0,2.5,15.7,406.0,696.19,558.41
2018,1,15,11,15,462.0,172.5,2.5,15.7,400.0,649.83,521.65
2018,1,15,11,30,394.0,194.0,2.5,15.7,394.0,583.18,469.9
2018,1,15,11,45,305.5,213.5,2.5,15.7,370.0,517.43,417.47
2018,1,15,12,0,217.0,233.0,2.5,15.7,346.0,436.26,352.69
2018,1,15,12,15,205.0,234.5,2.4,15.65,341.5,418.45,338.46
2018,1,15,12,30,193.0,236.0,2.3,15.6,337.0,400.7,323.95
2018,1,15,12,45,221.0,230.0,2.25,15.55,344.5,404.93,327.7
2018,1,15,13,0,249.0,224.0,2.2,15.5,352.0,420.42,339.75
2018,1,15,13,15,193.5,217.5,2.1,15.45,315.5,348.98,282.44
2018,1,15,13,30,138.0,211.0,2.0,15.4,279.0,295.64,239.18
2018,1,15,13,45,111.0,201.0,1.9,15.35,254.0,260.3,210.44
2018,1,15,14,0,84.0,191.0,1.8,15.3,229.0,219.0,176.74
2018,1,15,14,15,176.5,175.5,1.75,15.3,249.5,250.13,201.85
2018,1,15,14,30,269.0,160.0,1.7,15.3,270.0,269.6,215.69
2018,1,15,14,45,312.5,141.5,1.6,15.25,259.0,250.09,197.24
2018,1,15,15,0,356.0,123.0,1.5,15.2,248.0,230.8,177.95
2018,1,15,15,15,372.5,107.5,1.5,15.2,225.0,196.11,146.03
2018,1,15,15,30,389.0,92.0,1.5,15.2,202.0,159.46,112.42
2018,1,15,15,45,332.0,82.0,1.4,14.95,165.5,115.55,77.33
2018,1,15,16,0,275.0,72.0,1.3,14.7,129.0,78.54,50.93
2018,1,15,16,15,236.0,58.0,1.25,14.6,99.0,45.72,34.52
2018,1,15,16,30,197.0,44.0,1.2,14.5,69.0,33.57,23.21
2018,1,15,16,45,133.0,29.5,1.15,14.4,43.5,22.73,11.14
2018,1,15,17,0,69.0,15.0,1.1,14.3,18.0,12.8,0.0
2018,1,15,17,15,34.5,7.5,1.05,14.25,9.0,6.4,0.0
2018,1,15,17,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,16,7,15,2.0,2.5,0.9,13.9,2.5,0.0,0.0
2018,1,16,7,30,4.0,5.0,0.9,14.0,5.0,7.01,0.0
2018,1,16,7,45,2.0,17.0,0.9,14.1,17.0,15.49,0.0
2018,1,16,8,0,0.0,29.0,0.9,14.2,29.0,26.4,15.4
2018,1,16,8,15,2.0,45.0,0.95,14.35,45.5,45.26,32.28
2018,1,16,8,30,4.0,61.0,1.0,14.5,62.0,63.18,48.01
2018,1,16,8,45,8.0,72.5,1.1,14.6,74.5,76.18,59.54
2018,1,16,9,0,12.0,84.0,1.2,14.7,87.0,89.69,71.31
2018,1,16,9,15,7.0,86.5,1.1,14.9,88.5,84.67,66.86
2018,1,16,9,30,2.0,89.0,1.0,15.1,90.0,80.55,63.08
2018,1,16,9,45,9.5,99.0,0.9,15.35,103.0,96.52,76.69
2018,1,16,10,0,17.0,109.0,0.8,15.6,116.0,112.63,90.21
2018,1,16,10,15,36.5,132.5,0.65,15.75,148.5,167.94,136.16
2018,1,16,10,30,56.0,156.0,0.5,15.9,181.0,212.24,171.85
2018,1,16,10,45,36.5,152.5,0.35,16.1,169.0,186.72,149.69
2018,1,16,11,0,17.0,149.0,0.2,16.3,157.0,148.95,118.1
2018,1,16,11,15,27.0,150.0,0.25,16.4,163.5,170.4,135.86
2018,1,16,11,30,37.0,151.0,0.3,16.5,170.0,178.47,142.48
2018,1,16,11,45,72.0,186.5,0.35,16.65,224.0,246.32,197.11
2018,1,16,12,0,107.0,222.0,0.4,16.8,278.0,312.92,248.95
2018,1,16,12,15,145.5,225.0,0.65,16.8,301.5,358.68,285.22
2018,1,16,12,30,184.0,228.0,0.9,16.8,325.0,384.63,306.41
2018,1,16,12,45,145.0,210.5,1.15,16.75,286.5,326.18,261.14
2018,1,16,13,0,106.0,193.0,1.4,16.7,248.0,271.05,217.82
2018,1,16,13,15,61.5,174.5,1.35,16.65,206.0,203.09,162.85
2018,1,16,13,30,17.0,156.0,1.3,16.6,164.0,145.03,115.12
2018,1,16,13,45,12.0,140.0,1.25,16.5,145.5,126.37,100.01
2018,1,16,14,0,7.0,124.0,1.2,16.4,127.0,108.55,85.43
2018,1,16,14,15,66.5,131.5,1.25,16.3,159.0,148.19,118.45
2018,1,16,14,30,126.0,139.0,1.3,16.2,191.0,182.35,145.65
2018,1,16,14,45,218.0,132.0,1.35,16.1,213.0,206.49,163.03
2018,1,16,15,0,310.0,125.0,1.4,16.0,235.0,213.62,164.77
2018,1,16,15,15,166.0,105.0,1.4,16.0,163.0,137.51,104.46
2018,1,16,15,30,22.0,85.0,1.4,16.0,91.0,75.52,57.55
2018,1,16,15,45,24.5,71.0,1.35,15.5,77.0,62.16,46.19
2018,1,16,16,0,27.0,57.0,1.3,15.0,63.0,48.81,34.87
2018,1,16,16,15,28.0,47.5,1.3,14.7,52.5,38.7,28.43
2018,1,16,16,30,29.0,38.0,1.3,14.4,42.0,30.72,20.86
2018,1,16,16,45,24.5,23.5,1.3,14.15,26.0,19.1,8.92
2018,1,16,17,0,20.0,9.0,1.3,13.9,10.0,7.68,0.0
2018,1,16,17,15,10.0,4.5,1.3,13.75,5.0,3.84,0.0
2018,1,16,17,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,17,7,15,10.0,3.5,1.5,12.15,3.5,0.0,0.0
2018,1,17,7,30,20.0,7.0,1.5,12.4,7.0,19.67,0.0
2018,1,17,7,45,11.0,20.0,1.45,12.65,20.0,30.65,4.04
2018,1,17,8,0,2.0,33.0,1.4,12.9,33.0,34.56,22.15
2018,1,17,8,15,7.0,49.0,1.35,13.15,50.0,55.34,41.07
2018,1,17,8,30,12.0,65.0,1.3,13.4,67.0,75.47,58.91
2018,1,17,8,45,11.0,77.0,1.25,13.6,79.5,84.67,67.07
2018,1,17,9,0,10.0,89.0,1.2,13.8,92.0,94.19,75.27
2018,1,17,9,15,6.5,88.5,1.15,14.05,90.5,86.42,68.53
2018,1,17,9,30,3.0,88.0,1.1,14.3,89.0,80.25,63.08
2018,1,17,9,45,1.5,70.5,1.1,14.55,71.0,59.85,45.61
2018,1,17,10,0,0.0,53.0,1.1,14.8,53.0,43.86,31.88
2018,1,17,10,15,4.0,89.5,1.15,14.95,91.5,79.51,62.13
2018,1,17,10,30,8.0,126.0,1.2,15.1,130.0,119.22,95.21
2018,1,17,10,45,8.0,142.5,1.25,15.25,146.5,135.12,108.03
2018,1,17,11,0,8.0,159.0,1.3,15.4,163.0,151.01,120.81
2018,1,17,11,15,7.5,166.5,1.4,15.55,170.5,156.93,125.38
2018,1,17,11,30,7.0,174.0,1.5,15.7,178.0,162.88,130.03
2018,1,17,11,45,17.5,188.5,1.6,15.8,198.0,185.74,148.87
2018,1,17,12,0,28.0,203.0,1.7,15.9,218.0,223.65,179.6
2018,1,17,12,15,58.5,212.5,1.75,16.0,243.5,256.55,206.68
2018,1,17,12,30,89.0,222.0,1.8,16.1,269.0,287.34,231.74
2018,1,17,12,45,151.0,225.0,1.8,16.15,304.0,346.72,279.66
2018,1,17,13,0,213.0,228.0,1.8,16.2,339.0,385.69,310.68
2018,1,17,13,15,187.5,223.0,1.8,16.2,318.5,351.07,282.67
2018,1,17,13,30,162.0,218.0,1.8,16.2,298.0,318.27,256.32
2018,1,17,13,45,199.0,206.0,1.8,16.2,300.5,317.15,255.67
2018,1,17,14,0,236.0,194.0,1.8,16.2,303.0,321.46,258.6
2018,1,17,14,15,233.0,183.5,1.85,16.05,285.5,293.58,235.65
2018,1,17,14,30,230.0,173.0,1.9,15.9,268.0,265.82,212.46
2018,1,17,14,45,267.5,153.0,1.9,15.8,255.0,244.76,193.56
2018,1,17,15,0,305.0,133.0,1.9,15.7,242.0,219.7,170.3
2018,1,17,15,15,307.5,118.0,1.9,15.7,217.5,185.78,139.86
2018,1,17,15,30,310.0,103.0,1.9,15.7,193.0,154.33,111.5
2018,1,17,15,45,310.0,88.0,1.75,15.15,166.0,118.55,80.84
2018,1,17,16,0,310.0,73.0,1.6,14.6,139.0,82.96,53.22
2018,1,17,16,15,266.5,59.5,1.55,14.35,107.0,48.14,33.06
2018,1,17,16,30,223.0,46.0,1.5,14.1,75.0,35.1,24.74
2018,1,17,16,45,155.5,31.5,1.4,13.85,48.0,24.27,13.34
2018,1,17,17,0,88.0,17.0,1.3,13.6,21.0,13.22,0.0
2018,1,17,17,15,44.0,8.5,1.3,13.55,10.5,7.26,0.0
2018,1,17,17,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,1,18,7,15,9.5,3.0,2.85,12.85,3.0,0.0,0.0
2018,1,18,7,30,19.0,6.0,3.0,13.1,6.0,18.13,0.0
2018,1,18,7,45,9.5,13.5,3.2,13.35,13.5,18.28,1.03
2018,1,18,8,0,0.0,21.0,3.4,13.6,21.0,17.32,8.25
2018,1,18,8,15,0.0,30.5,3.4,13.75,30.5,25.19,15.5
2018,1,18,8,30,0.0,40.0,3.4,13.9,40.0,33.07,22.5
2018,1,18,8,45,0.0,50.5,3.4,14.05,50.5,42.0,30.32
2018,1,18,9,0,0.0,61.0,3.4,14.2,61.0,51.66,38.68
2018,1,18,9,15,0.0,49.0,3.4,14.3,49.0,40.52,29.18
2018,1,18,9,30,0.0,37.0,3.4,14.4,37.0,30.55,20.61
2018,1,18,9,45,0.0,51.5,3.4,14.5,51.5,42.61,30.89
2018,1,18,10,0,0.0,66.0,3.4,14.6,66.0,54.7,41.1
2018,1,18,10,15,9.5,111.5,3.45,14.7,116.0,106.71,85.35
2018,1,18,10,30,19.0,157.0,3.5,14.8,166.0,162.87,132.27
2018,1,18,10,45,31.0,169.5,3.6,14.9,184.5,201.82,164.52
2018,1,18,11,0,43.0,182.0,3.7,15.0,203.0,224.89,183.5
2018,1,18,11,15,32.0,141.0,3.7,15.0,157.0,164.77,133.63
2018,1,18,11,30,21.0,100.0,3.7,15.0,111.0,110.4,88.15
2018,1,18,11,45,10.5,95.0,3.75,15.05,100.5,88.66,69.51
2018,1,18,12,0,0.0,90.0,3.8,15.1,90.0,74.92,57.53
2018,1,18,12,15,2.0,114.0,3.8,15.1,115.0,98.18,77.02
2018,1,18,12,30,4.0,138.0,3.8,15.1,140.0,121.71,96.62
2018,1,18,12,45,13.5,151.5,3.8,15.15,158.5,141.16,112.99
2018,1,18,13,0,23.0,165.0,3.8,15.2,177.0,169.3,136.42
2018,1,18,13,15,18.0,139.0,3.85,15.1,148.0,130.99,104.72
2018,1,18,13,30,13.0,113.0,3.9,15.0,119.0,103.42,81.81
2018,1,18,13,45,8.5,95.5,4.0,14.95,99.5,84.74,66.17
2018,1,18,14,0,4.0,78.0,4.1,14.9,80.0,66.9,51.18
2018,1,18,14,15,8.0,102.0,4.1,14.75,105.5,89.24,70.13
2018,1,18,14,30,12.0,126.0,4.1,14.6,131.0,111.3,88.73
2018,1,18,14,45,8.5,109.0,4.15,14.45,112.5,94.35,74.58
2018,1,18,15,0,5.0,92.0,4.2,14.3,94.0,78.11,61.0
2018,1,18,15,15,9.5,81.5,4.2,14.3,84.5,70.03,54.01
2018,1,18,15,30,14.0,71.0,4.2,14.3,75.0,61.51,46.5
2018,1,18,15,45,18.0,62.5,4.0,13.9,67.0,54.61,40.38
2018,1,18,16,0,22.0,54.0,3.8,13.5,59.0,46.29,33.15
2018,1,18,16,15,16.5,42.0,3.75,13.35,45.0,34.78,23.75
2018,1,18,16,30,11.0,30.0,3.7,13.2,31.0,25.0,16.11
2018,1,18,16,45,13.5,17.5,3.7,13.05,18.5,14.83,6.2
2018,1,18,17,0,16.0,5.0,3.7,12.9,6.0,4.16,0.0
2018,1,18,17,15,8.0,2.5,3.8,12.8,3.0,2.13,0.0
2018,1,18,17,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,4.2,12.45,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,4.35,12.3,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,4.4,12.15,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,4.35,11.85,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,4.25,11.75,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,3.95,11.55,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,3.9,11.25,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,4.05,10.95,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,4.1,10.65,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,4.0,10.55,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,3.8,10.45,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,3.65,10.4,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,3.45,10.25,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,3.35,10.15,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,2.95,9.95,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,1,19,7,15,6.5,3.5,2.8,10.4,3.5,0.0,0.0
2018,1,19,7,30,13.0,7.0,2.8,10.7,7.0,14.88,0.0
2018,1,19,7,45,144.5,21.5,2.85,11.05,36.5,164.95,63.27
2018,1,19,8,0,276.0,36.0,2.9,11.4,66.0,302.13,241.51
2018,1,19,8,15,409.5,44.0,2.95,11.55,111.0,427.95,354.33
2018,1,19,8,30,543.0,52.0,3.0,11.7,156.0,560.71,464.81
2018,1,19,8,45,602.0,57.0,3.05,11.85,198.5,631.65,522.91
2018,1,19,9,0,661.0,62.0,3.1,12.0,241.0,703.06,579.21
2018,1,19,9,15,698.5,65.5,3.05,12.1,280.5,752.96,616.71
2018,1,19,9,30,736.0,69.0,3.0,12.2,320.0,794.92,647.03
2018,1,19,9,45,541.5,98.5,3.0,12.25,293.5,666.8,548.81
2018,1,19,10,0,347.0,128.0,3.0,12.3,267.0,515.75,429.2
2018,1,19,10,15,458.0,127.5,2.95,12.35,325.5,617.85,510.88
2018,1,19,10,30,569.0,127.0,2.9,12.4,384.0,727.66,592.97
2018,1,19,10,45,708.0,105.0,2.9,12.4,442.0,827.21,665.19
2018,1,19,11,0,847.0,83.0,2.9,12.4,500.0,914.71,726.86
2018,1,19,11,15,854.5,84.0,2.95,12.45,516.5,910.37,722.38
2018,1,19,11,30,862.0,85.0,3.0,12.5,533.0,902.31,716.25
2018,1,19,11,45,865.5,86.0,3.0,12.5,542.0,886.99,704.83
2018,1,19,12,0,869.0,87.0,3.0,12.5,551.0,868.12,691.04
2018,1,19,12,15,872.5,86.0,3.15,12.5,553.0,843.36,674.06
2018,1,19,12,30,876.0,85.0,3.3,12.5,555.0,815.22,654.55
2018,1,19,12,45,796.5,99.5,3.4,12.5,523.0,737.99,597.99
2018,1,19,13,0,717.0,114.0,3.5,12.5,491.0,666.18,543.7
2018,1,19,13,15,547.0,139.5,3.65,12.5,423.0,543.27,446.31
2018,1,19,13,30,377.0,165.0,3.8,12.5,355.0,425.65,350.99
2018,1,19,13,45,554.0,133.5,3.95,12.45,399.5,482.74,397.63
2018,1,19,14,0,731.0,102.0,4.1,12.4,444.0,515.77,422.39
2018,1,19,14,15,772.0,88.5,4.2,12.3,431.0,480.17,390.86
2018,1,19,14,30,813.0,75.0,4.3,12.2,418.0,439.91,354.17
2018,1,19,14,45,790.5,73.0,4.4,12.15,384.0,381.01,301.29
2018,1,19,15,0,768.0,71.0,4.5,12.1,350.0,323.32,248.28
2018,1,19,15,15,734.5,67.0,4.5,12.1,310.5,262.37,192.27
2018,1,19,15,30,701.0,63.0,4.5,12.1,271.0,204.62,139.7
2018,1,19,15,45,652.5,58.5,4.5,11.75,229.5,145.49,89.59
2018,1,19,16,0,604.0,54.0,4.5,11.4,188.0,93.81,51.86
2018,1,19,16,15,529.0,48.0,4.45,11.15,146.5,46.23,28.9
2018,1,19,16,30,454.0,42.0,4.4,10.9,105.0,34.59,24.75
2018,1,19,16,45,326.0,32.5,4.35,10.65,69.0,27.06,16.49
2018,1,19,17,0,198.0,23.0,4.3,10.4,33.0,19.54,0.0
2018,1,19,17,15,99.0,11.5,4.3,10.3,16.5,9.82,0.0
2018,1,19,17,30,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,4.35,10.15,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,4.4,10.05,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,4.45,9.95,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,4.5,9.9,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,4.5,9.85,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,4.55,9.75,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,4.65,9.7,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,4.75,9.65,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,4.8,9.6,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,4.85,9.55,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,4.9,9.4,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,4.9,9.3,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,4.9,9.25,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,4.9,9.2,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,4.9,9.15,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,4.9,9.1,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,4.9,9.05,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,4.9,8.9,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,4.9,8.8,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,4.9,8.75,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,4.9,8.7,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,4.85,8.65,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,4.8,8.6,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,4.8,8.55,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,4.75,8.45,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,4.7,8.4,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,4.7,8.35,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,4.7,8.3,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,4.65,8.25,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,4.6,8.2,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,4.6,8.15,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,4.6,8.1,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,4.6,8.1,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,4.6,8.1,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,4.6,8.05,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,4.6,7.95,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,4.6,7.9,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,4.5,8.1,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,4.5,8.15,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,4.5,8.2,0.0,0.0,0.0
2018,1,20,7,15,65.5,6.5,4.55,8.65,8.0,0.0,0.0
2018,1,20,7,30,131.0,13.0,4.6,9.1,16.0,100.81,0.0
2018,1,20,7,45,283.0,23.0,4.65,9.55,48.0,269.71,119.81
2018,1,20,8,0,435.0,33.0,4.7,10.0,80.0,420.92,339.49
2018,1,20,8,15,523.0,39.5,4.75,10.25,122.0,513.09,427.43
2018,1,20,8,30,611.0,46.0,4.8,10.5,164.0,600.69,503.47
2018,1,20,8,45,645.5,52.0,4.85,10.75,203.5,654.6,549.4
2018,1,20,9,0,680.0,58.0,4.9,11.0,243.0,707.5,592.4
2018,1,20,9,15,736.0,58.5,4.9,11.2,287.0,771.49,642.13
2018,1,20,9,30,792.0,59.0,4.9,11.4,331.0,834.0,689.04
2018,1,20,9,45,817.5,60.5,4.9,11.6,367.0,867.78,712.96
2018,1,20,10,0,843.0,62.0,4.9,11.8,403.0,888.54,726.74
2018,1,20,10,15,858.5,64.0,4.9,11.9,433.5,907.46,739.31
2018,1,20,10,30,874.0,66.0,4.9,12.0,464.0,922.99,749.28
2018,1,20,10,45,884.0,68.0,4.9,12.15,488.0,929.75,752.65
2018,1,20,11,0,894.0,70.0,4.9,12.3,512.0,932.79,753.44
2018,1,20,11,15,899.5,71.0,4.95,12.35,528.5,926.57,748.21
2018,1,20,11,30,905.0,72.0,5.0,12.4,545.0,916.62,740.44
2018,1,20,11,45,907.0,73.0,5.05,12.5,554.0,899.84,727.63
2018,1,20,12,0,909.0,74.0,5.1,12.6,563.0,879.49,712.31
2018,1,20,12,15,907.0,75.0,5.1,12.6,564.0,852.31,691.94
2018,1,20,12,30,905.0,76.0,5.1,12.6,565.0,821.95,669.24
2018,1,20,12,45,828.5,95.5,5.15,12.65,539.0,759.53,622.22
2018,1,20,13,0,752.0,115.0,5.2,12.7,513.0,694.02,571.55
2018,1,20,13,15,817.0,96.0,5.2,12.75,518.5,680.87,561.26
2018,1,20,13,30,882.0,77.0,5.2,12.8,524.0,658.57,542.91
2018,1,20,13,45,872.5,75.5,5.2,12.8,502.5,611.72,503.6
2018,1,20,14,0,863.0,74.0,5.2,12.8,481.0,559.12,458.96
2018,1,20,14,15,850.0,72.0,5.2,12.75,453.5,503.18,410.56
2018,1,20,14,30,837.0,70.0,5.2,12.7,426.0,446.8,360.45
2018,1,20,14,45,818.0,67.0,5.2,12.65,392.0,386.95,306.26
2018,1,20,15,0,799.0,64.0,5.2,12.6,358.0,327.91,251.6
2018,1,20,15,15,769.0,61.0,5.2,12.6,319.0,267.05,195.16
2018,1,20,15,30,739.0,58.0,5.2,12.6,280.0,208.87,141.74
2018,1,20,15,45,682.5,55.0,4.9,12.2,236.5,149.87,91.86
2018,1,20,16,0,626.0,52.0,4.6,11.8,193.0,94.75,51.55
2018,1,20,16,15,562.5,45.5,4.45,11.45,151.5,45.47,27.37
2018,1,20,16,30,499.0,39.0,4.3,11.1,110.0,32.07,22.58
2018,1,20,16,45,373.0,30.5,4.15,10.7,73.0,25.28,15.32
2018,1,20,17,0,247.0,22.0,4.0,10.3,36.0,18.55,0.0
2018,1,20,17,15,123.5,11.0,3.9,10.25,18.0,9.39,0.0
2018,1,20,17,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,3.75,10.1,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,3.65,9.95,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,3.55,9.65,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,3.45,9.55,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,21,7,15,54.5,6.0,1.45,10.05,7.5,0.0,0.0
2018,1,21,7,30,109.0,12.0,1.3,10.3,15.0,84.9,0.0
2018,1,21,7,45,249.5,24.0,1.2,10.5,47.0,247.26,118.54
2018,1,21,8,0,390.0,36.0,1.1,10.7,79.0,389.56,309.35
2018,1,21,8,15,478.5,42.5,1.1,10.95,119.5,481.68,391.92
2018,1,21,8,30,567.0,49.0,1.1,11.2,160.0,577.39,469.73
2018,1,21,8,45,625.0,54.0,1.15,11.4,203.0,647.98,525.3
2018,1,21,9,0,683.0,59.0,1.2,11.6,246.0,711.98,573.65
2018,1,21,9,15,719.0,62.0,1.35,11.85,286.0,761.41,610.54
2018,1,21,9,30,755.0,65.0,1.5,12.1,326.0,808.96,645.1
2018,1,21,9,45,746.0,73.0,1.65,12.3,353.5,818.86,652.03
2018,1,21,10,0,737.0,81.0,1.8,12.5,381.0,825.2,656.55
2018,1,21,10,15,589.5,118.0,1.95,12.6,369.0,740.2,594.74
2018,1,21,10,30,442.0,155.0,2.1,12.7,357.0,635.28,516.01
2018,1,21,10,45,582.0,131.5,2.2,12.85,412.0,742.42,597.64
2018,1,21,11,0,722.0,108.0,2.3,13.0,467.0,837.84,665.8
2018,1,21,11,15,598.5,144.5,2.35,13.0,449.0,755.12,604.38
2018,1,21,11,30,475.0,181.0,2.4,13.0,431.0,664.4,535.65
2018,1,21,11,45,428.5,197.0,2.45,13.05,425.0,627.75,507.1
2018,1,21,12,0,382.0,213.0,2.5,13.1,419.0,573.24,464.75
2018,1,21,12,15,383.5,213.5,2.5,13.1,421.0,560.57,454.96
2018,1,21,12,30,385.0,214.0,2.5,13.1,423.0,546.41,443.72
2018,1,21,12,45,295.5,226.0,2.5,13.15,385.5,473.65,385.18
2018,1,21,13,0,206.0,238.0,2.5,13.2,348.0,391.99,319.4
2018,1,21,13,15,187.0,233.0,2.5,13.2,331.0,361.76,295.19
2018,1,21,13,30,168.0,228.0,2.5,13.2,314.0,332.78,271.57
2018,1,21,13,45,171.0,218.5,2.5,13.2,303.0,313.77,256.14
2018,1,21,14,0,174.0,209.0,2.5,13.2,292.0,294.34,240.09
2018,1,21,14,15,164.0,194.0,2.45,13.2,268.5,262.79,213.88
2018,1,21,14,30,154.0,179.0,2.4,13.2,245.0,232.45,188.42
2018,1,21,14,45,98.5,160.5,2.3,13.2,201.5,182.78,147.33
2018,1,21,15,0,43.0,142.0,2.2,13.2,158.0,135.77,108.81
2018,1,21,15,15,57.0,127.5,2.2,13.2,146.5,122.88,97.34
2018,1,21,15,30,71.0,113.0,2.2,13.2,135.0,108.53,84.26
2018,1,21,15,45,114.0,99.5,2.0,12.9,128.5,98.74,73.77
2018,1,21,16,0,157.0,86.0,1.8,12.6,122.0,81.83,58.31
2018,1,21,16,15,103.0,68.5,1.9,12.5,90.0,54.65,39.76
2018,1,21,16,30,49.0,51.0,2.0,12.4,58.0,39.48,29.01
2018,1,21,16,45,39.0,34.5,2.1,12.25,39.0,27.22,17.06
2018,1,21,17,0,29.0,18.0,2.2,12.1,20.0,14.67,0.0
2018,1,21,17,15,14.5,9.0,2.3,12.1,10.0,7.68,0.0
2018,1,21,17,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
