Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,3,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,2,1,7,15,37.5,8.5,1.7,12.8,10.0,31.61,0.0
2018,2,1,7,30,75.0,17.0,1.8,13.1,20.0,86.38,0.0
2018,2,1,7,45,139.0,32.5,1.9,13.45,48.0,190.16,141.16
2018,2,1,8,0,203.0,48.0,2.0,13.8,76.0,262.04,213.7
2018,2,1,8,15,244.5,63.0,2.0,14.05,109.0,319.86,265.23
2018,2,1,8,30,286.0,78.0,2.0,14.3,142.0,379.89,316.39
2018,2,1,8,45,346.0,88.0,2.0,14.55,182.0,450.53,374.59
2018,2,1,9,0,406.0,98.0,2.0,14.8,222.0,523.3,432.17
2018,2,1,9,15,457.0,104.5,2.0,15.1,262.5,584.33,478.13
2018,2,1,9,30,508.0,111.0,2.0,15.4,303.0,645.57,522.9
2018,2,1,9,45,512.5,123.0,2.0,15.75,333.0,669.56,538.68
2018,2,1,10,0,517.0,135.0,2.0,16.1,363.0,691.19,552.73
2018,2,1,10,15,519.0,146.0,2.05,16.45,388.5,706.68,562.48
2018,2,1,10,30,521.0,157.0,2.1,16.8,414.0,719.61,570.38
2018,2,1,10,45,595.5,143.0,2.15,17.1,450.5,778.62,611.68
2018,2,1,11,0,670.0,129.0,2.2,17.4,487.0,826.5,644.0
2018,2,1,11,15,696.5,125.5,2.25,17.65,508.5,836.55,649.67
2018,2,1,11,30,723.0,122.0,2.3,17.9,530.0,842.8,653.15
2018,2,1,11,45,740.0,120.0,2.35,18.1,543.5,838.29,649.37
2018,2,1,12,0,757.0,118.0,2.4,18.3,557.0,830.05,643.22
2018,2,1,12,15,827.0,97.5,2.5,18.4,579.0,837.83,649.13
2018,2,1,12,30,897.0,77.0,2.6,18.5,601.0,835.31,647.77
2018,2,1,12,45,865.5,85.0,2.65,18.65,586.5,786.85,613.52
2018,2,1,13,0,834.0,93.0,2.7,18.8,572.0,743.71,583.16
2018,2,1,13,15,830.0,91.5,2.75,18.85,559.0,701.91,553.36
2018,2,1,13,30,826.0,90.0,2.8,18.9,546.0,657.9,519.88
2018,2,1,13,45,818.5,87.0,2.85,18.95,525.0,608.14,481.31
2018,2,1,14,0,811.0,84.0,2.9,19.0,504.0,556.99,440.62
2018,2,1,14,15,760.0,91.0,2.85,18.95,468.0,492.44,388.34
2018,2,1,14,30,709.0,98.0,2.8,18.9,432.0,430.86,337.38
2018,2,1,14,45,712.0,89.0,2.8,18.85,404.0,379.38,292.91
2018,2,1,15,0,715.0,80.0,2.8,18.8,376.0,326.57,245.94
2018,2,1,15,15,671.0,79.0,2.8,18.8,335.5,266.77,193.57
2018,2,1,15,30,627.0,78.0,2.8,18.8,295.0,211.35,145.2
2018,2,1,15,45,636.5,66.0,2.5,18.05,261.5,159.59,99.72
2018,2,1,16,0,646.0,54.0,2.2,17.3,228.0,109.32,60.19
2018,2,1,16,15,585.0,50.0,2.25,16.9,185.5,56.73,31.51
2018,2,1,16,30,524.0,46.0,2.3,16.5,143.0,37.09,26.93
2018,2,1,16,45,395.5,39.0,2.3,16.05,100.5,31.65,21.74
2018,2,1,17,0,267.0,32.0,2.3,15.6,58.0,26.4,15.7
2018,2,1,17,15,174.5,20.0,2.3,15.45,33.5,16.69,0.0
2018,2,1,17,30,82.0,8.0,2.3,15.3,9.0,6.83,0.0
2018,2,1,17,45,41.0,4.0,2.3,15.15,4.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,2,7,15,85.0,10.0,1.4,13.65,14.0,63.77,0.0
2018,2,2,7,30,170.0,20.0,1.5,14.0,28.0,168.62,0.0
2018,2,2,7,45,333.0,28.5,1.6,14.35,67.0,327.78,247.73
2018,2,2,8,0,496.0,37.0,1.7,14.7,106.0,475.81,382.3
2018,2,2,8,15,557.0,43.0,1.85,14.95,147.5,549.25,445.15
2018,2,2,8,30,618.0,49.0,2.0,15.2,189.0,618.18,501.41
2018,2,2,8,45,532.0,71.0,2.15,15.5,210.0,596.47,486.45
2018,2,2,9,0,446.0,93.0,2.3,15.8,231.0,552.42,453.31
2018,2,2,9,15,536.0,92.5,2.45,16.05,281.0,649.93,528.22
2018,2,2,9,30,626.0,92.0,2.6,16.3,331.0,741.73,595.57
2018,2,2,9,45,607.5,106.0,2.7,16.55,356.5,748.38,598.64
2018,2,2,10,0,589.0,120.0,2.8,16.8,382.0,751.35,599.6
2018,2,2,10,15,539.5,143.0,2.85,17.0,396.0,723.26,577.57
2018,2,2,10,30,490.0,166.0,2.9,17.2,410.0,701.33,559.82
2018,2,2,10,45,459.5,183.0,2.95,17.4,420.5,687.38,547.47
2018,2,2,11,0,429.0,200.0,3.0,17.6,431.0,670.99,533.35
2018,2,2,11,15,483.5,191.5,3.05,17.75,460.0,703.95,558.19
2018,2,2,11,30,538.0,183.0,3.1,17.9,489.0,733.28,579.8
2018,2,2,11,45,500.0,200.0,3.1,18.1,488.0,703.37,555.5
2018,2,2,12,0,462.0,217.0,3.1,18.3,487.0,672.08,530.63
2018,2,2,12,15,497.0,205.5,3.1,18.4,497.0,672.4,531.23
2018,2,2,12,30,532.0,194.0,3.1,18.5,507.0,668.85,528.7
2018,2,2,12,45,638.0,157.5,3.1,18.65,529.5,698.48,551.7
2018,2,2,13,0,744.0,121.0,3.1,18.8,552.0,710.9,561.52
2018,2,2,13,15,791.5,104.0,3.1,18.8,553.0,689.25,545.31
2018,2,2,13,30,839.0,87.0,3.1,18.8,554.0,664.47,526.32
2018,2,2,13,45,814.5,89.0,3.05,18.8,528.5,608.92,482.7
2018,2,2,14,0,790.0,91.0,3.0,18.8,503.0,553.38,438.31
2018,2,2,14,15,812.0,81.5,2.95,18.7,486.0,510.55,402.8
2018,2,2,14,30,834.0,72.0,2.9,18.6,469.0,463.73,362.66
2018,2,2,14,45,807.0,72.5,2.8,18.5,434.0,403.29,310.72
2018,2,2,15,0,780.0,73.0,2.7,18.4,399.0,344.4,258.91
2018,2,2,15,15,738.0,70.0,2.7,18.4,355.0,279.87,202.32
2018,2,2,15,30,696.0,67.0,2.7,18.4,311.0,219.53,149.42
2018,2,2,15,45,694.5,60.5,2.4,17.9,277.5,167.03,103.35
2018,2,2,16,0,693.0,54.0,2.1,17.4,244.0,114.32,62.32
2018,2,2,16,15,621.0,51.0,2.1,17.05,198.0,59.09,32.57
2018,2,2,16,30,549.0,48.0,2.1,16.7,152.0,38.8,28.44
2018,2,2,16,45,418.0,40.5,2.1,16.35,107.0,32.94,22.88
2018,2,2,17,0,287.0,33.0,2.1,16.0,62.0,27.23,16.63
2018,2,2,17,15,191.5,21.5,2.1,15.85,36.5,18.0,0.0
2018,2,2,17,30,96.0,10.0,2.1,15.7,11.0,8.54,0.0
2018,2,2,17,45,48.0,5.0,2.1,15.55,5.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,2,3,7,15,135.0,10.5,3.15,12.8,17.5,96.75,0.0
2018,2,3,7,30,270.0,21.0,3.2,13.2,35.0,240.35,0.0
2018,2,3,7,45,402.5,29.0,3.3,13.65,74.5,379.55,292.16
2018,2,3,8,0,535.0,37.0,3.4,14.1,114.0,496.56,403.91
2018,2,3,8,15,606.5,43.0,3.3,14.4,159.5,582.0,476.64
2018,2,3,8,30,678.0,49.0,3.2,14.7,205.0,669.49,546.74
2018,2,3,8,45,723.0,52.5,3.1,15.05,250.0,732.29,594.54
2018,2,3,9,0,768.0,56.0,3.0,15.4,295.0,794.43,639.5
2018,2,3,9,15,798.5,58.5,3.0,15.8,337.5,840.79,671.52
2018,2,3,9,30,829.0,61.0,3.0,16.2,380.0,885.02,701.02
2018,2,3,9,45,851.0,63.0,3.0,16.65,418.0,907.58,714.22
2018,2,3,10,0,873.0,65.0,3.0,17.1,456.0,937.28,732.37
2018,2,3,10,15,886.5,66.5,2.95,17.5,487.5,954.86,741.45
2018,2,3,10,30,900.0,68.0,2.9,17.9,519.0,968.85,748.12
2018,2,3,10,45,908.5,69.5,2.9,18.3,544.0,974.27,749.38
2018,2,3,11,0,917.0,71.0,2.9,18.7,569.0,975.82,748.2
2018,2,3,11,15,923.0,71.5,2.85,19.05,586.5,969.77,741.73
2018,2,3,11,30,929.0,72.0,2.8,19.4,604.0,959.81,732.86
2018,2,3,11,45,932.5,73.0,2.75,19.75,614.5,944.27,720.4
2018,2,3,12,0,936.0,74.0,2.7,20.1,625.0,924.91,705.55
2018,2,3,12,15,936.0,74.0,2.65,20.3,627.0,897.56,685.82
2018,2,3,12,30,936.0,74.0,2.6,20.5,629.0,866.76,663.85
2018,2,3,12,45,933.0,74.5,2.5,20.75,623.0,830.83,637.89
2018,2,3,13,0,930.0,75.0,2.4,21.0,617.0,791.89,609.89
2018,2,3,13,15,924.0,74.5,2.35,21.1,603.0,746.88,578.23
2018,2,3,13,30,918.0,74.0,2.3,21.2,589.0,699.55,543.46
2018,2,3,13,45,909.5,73.0,2.3,21.3,567.5,648.01,504.12
2018,2,3,14,0,901.0,72.0,2.3,21.4,546.0,594.85,462.51
2018,2,3,14,15,889.0,70.5,2.3,21.3,518.0,537.99,417.23
2018,2,3,14,30,877.0,69.0,2.3,21.2,490.0,480.4,369.89
2018,2,3,14,45,859.5,67.5,2.3,21.15,455.5,420.12,318.9
2018,2,3,15,0,842.0,66.0,2.3,21.1,421.0,359.79,266.42
2018,2,3,15,15,817.5,63.5,2.3,21.1,381.5,297.04,211.13
2018,2,3,15,30,793.0,61.0,2.3,21.1,342.0,236.22,157.38
2018,2,3,15,45,758.0,57.0,2.05,20.3,298.0,174.58,105.67
2018,2,3,16,0,723.0,53.0,1.8,19.5,254.0,116.82,62.53
2018,2,3,16,15,669.5,48.5,1.8,19.1,208.5,62.14,33.7
2018,2,3,16,30,616.0,44.0,1.8,18.7,163.0,38.96,28.37
2018,2,3,16,45,526.5,37.5,1.75,18.25,119.5,33.51,23.23
2018,2,3,17,0,437.0,31.0,1.7,17.8,76.0,25.78,15.54
2018,2,3,17,15,273.0,21.0,1.7,17.7,44.0,17.57,0.0
2018,2,3,17,30,109.0,11.0,1.7,17.6,12.0,9.39,0.0
2018,2,3,17,45,54.5,5.5,1.65,17.5,6.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.6,17.35,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.55,17.25,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.45,17.15,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.35,17.05,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.3,16.85,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,2,4,7,15,35.0,10.0,1.95,13.55,12.0,31.31,0.0
2018,2,4,7,30,70.0,20.0,2.0,13.9,24.0,89.9,0.0
2018,2,4,7,45,105.0,37.0,2.1,14.25,49.0,154.33,117.94
2018,2,4,8,0,140.0,54.0,2.2,14.6,74.0,205.01,167.2
2018,2,4,8,15,168.0,70.5,2.2,14.8,103.5,251.1,208.29
2018,2,4,8,30,196.0,87.0,2.2,15.0,133.0,298.53,249.1
2018,2,4,8,45,218.0,102.0,2.25,15.25,163.0,339.36,283.2
2018,2,4,9,0,240.0,117.0,2.3,15.5,193.0,380.63,316.62
2018,2,4,9,15,228.5,137.5,2.35,15.85,217.5,399.01,329.84
2018,2,4,9,30,217.0,158.0,2.4,16.2,242.0,415.47,341.22
2018,2,4,9,45,157.0,170.0,2.45,16.5,234.0,351.99,288.41
2018,2,4,10,0,97.0,182.0,2.5,16.8,226.0,286.72,233.83
2018,2,4,10,15,143.0,200.0,2.55,17.2,269.5,370.18,300.69
2018,2,4,10,30,189.0,218.0,2.6,17.6,313.0,433.13,349.61
2018,2,4,10,45,279.5,217.0,2.6,17.95,365.5,534.8,428.17
2018,2,4,11,0,370.0,216.0,2.6,18.3,418.0,613.68,487.52
2018,2,4,11,15,484.0,191.0,2.65,18.55,464.5,705.11,555.64
2018,2,4,11,30,598.0,166.0,2.7,18.8,511.0,779.4,609.46
2018,2,4,11,45,638.0,156.5,2.7,19.05,530.0,790.42,615.7
2018,2,4,12,0,678.0,147.0,2.7,19.3,549.0,796.71,619.21
2018,2,4,12,15,629.5,164.0,2.7,19.4,538.5,750.54,585.65
2018,2,4,12,30,581.0,181.0,2.7,19.5,528.0,696.78,545.51
2018,2,4,12,45,679.5,147.5,2.7,19.6,549.5,722.86,565.8
2018,2,4,13,0,778.0,114.0,2.7,19.7,571.0,727.79,569.66
2018,2,4,13,15,839.0,97.5,2.7,19.65,580.5,718.38,563.03
2018,2,4,13,30,900.0,81.0,2.7,19.6,590.0,696.36,546.49
2018,2,4,13,45,895.0,79.5,2.65,19.55,570.0,647.12,508.25
2018,2,4,14,0,890.0,78.0,2.6,19.5,550.0,595.97,467.74
2018,2,4,14,15,880.0,76.0,2.6,19.4,522.5,540.02,422.68
2018,2,4,14,30,870.0,74.0,2.6,19.3,495.0,484.27,376.27
2018,2,4,14,45,855.0,71.0,2.6,19.2,460.5,422.94,324.09
2018,2,4,15,0,840.0,68.0,2.6,19.1,426.0,361.86,270.58
2018,2,4,15,15,815.5,65.5,2.6,19.1,386.0,299.09,214.77
2018,2,4,15,30,791.0,63.0,2.6,19.1,346.0,238.26,160.53
2018,2,4,15,45,757.5,59.0,2.4,18.55,302.5,176.86,108.38
2018,2,4,16,0,724.0,55.0,2.2,18.0,259.0,119.15,64.76
2018,2,4,16,15,672.5,50.0,2.15,17.6,213.5,63.91,35.14
2018,2,4,16,30,621.0,45.0,2.1,17.2,168.0,39.81,29.33
2018,2,4,16,45,524.0,39.0,2.05,16.8,123.5,31.94,22.08
2018,2,4,17,0,427.0,33.0,2.0,16.4,79.0,27.43,17.2
2018,2,4,17,15,270.5,22.0,1.95,16.3,46.0,18.38,0.85
2018,2,4,17,30,114.0,11.0,1.9,16.2,13.0,9.39,0.0
2018,2,4,17,45,57.0,5.5,1.85,16.1,6.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,5,7,15,126.5,11.0,0.85,14.6,18.5,91.79,0.0
2018,2,5,7,30,253.0,22.0,0.9,14.8,37.0,233.44,38.66
2018,2,5,7,45,385.0,31.0,0.9,15.0,77.0,369.36,284.48
2018,2,5,8,0,517.0,40.0,0.9,15.2,117.0,497.11,395.7
2018,2,5,8,15,587.5,45.5,1.0,15.45,162.0,578.93,462.49
2018,2,5,8,30,658.0,51.0,1.1,15.7,207.0,656.65,523.02
2018,2,5,8,45,703.0,55.5,1.25,15.95,252.5,720.45,571.19
2018,2,5,9,0,748.0,60.0,1.4,16.2,298.0,783.73,617.19
2018,2,5,9,15,780.0,62.5,1.5,16.45,340.5,831.34,650.09
2018,2,5,9,30,812.0,65.0,1.6,16.7,383.0,876.88,680.82
2018,2,5,9,45,835.5,66.0,1.7,16.95,421.0,909.8,702.26
2018,2,5,10,0,859.0,67.0,1.8,17.2,459.0,929.08,714.23
2018,2,5,10,15,874.5,69.0,1.9,17.5,491.5,949.27,726.77
2018,2,5,10,30,890.0,71.0,2.0,17.8,524.0,965.91,736.88
2018,2,5,10,45,900.5,72.0,2.05,18.05,549.5,972.64,739.94
2018,2,5,11,0,911.0,73.0,2.1,18.3,575.0,975.51,740.65
2018,2,5,11,15,898.0,78.5,2.1,18.55,586.5,957.89,727.17
2018,2,5,11,30,885.0,84.0,2.1,18.8,598.0,936.69,711.65
2018,2,5,11,45,816.0,106.0,2.1,19.0,586.0,890.42,679.31
2018,2,5,12,0,747.0,128.0,2.1,19.2,574.0,837.47,642.44
2018,2,5,12,15,750.0,128.0,2.2,19.4,577.5,815.89,628.13
2018,2,5,12,30,753.0,128.0,2.3,19.6,581.0,791.21,611.29
2018,2,5,12,45,811.5,109.0,2.35,19.75,593.0,783.08,605.92
2018,2,5,13,0,870.0,90.0,2.4,19.9,605.0,772.36,598.67
2018,2,5,13,15,841.5,94.0,2.5,19.85,583.0,717.5,560.54
2018,2,5,13,30,813.0,98.0,2.6,19.8,561.0,662.19,519.6
2018,2,5,13,45,765.0,107.0,2.65,19.75,530.0,599.75,471.9
2018,2,5,14,0,717.0,116.0,2.7,19.7,499.0,540.5,425.53
2018,2,5,14,15,644.5,128.0,2.75,19.5,459.0,472.51,371.71
2018,2,5,14,30,572.0,140.0,2.8,19.3,419.0,409.81,321.07
2018,2,5,14,45,590.5,125.5,2.85,19.05,396.0,366.87,284.4
2018,2,5,15,0,609.0,111.0,2.9,18.8,373.0,321.02,243.87
2018,2,5,15,15,675.5,89.0,2.9,18.8,354.5,279.39,203.78
2018,2,5,15,30,742.0,67.0,2.9,18.8,336.0,231.51,157.34
2018,2,5,15,45,730.5,60.5,2.75,17.95,297.5,174.33,107.84
2018,2,5,16,0,719.0,54.0,2.6,17.1,259.0,118.19,64.37
2018,2,5,16,15,667.0,49.5,2.45,16.65,214.0,63.6,34.95
2018,2,5,16,30,615.0,45.0,2.3,16.2,169.0,39.7,29.38
2018,2,5,16,45,528.5,39.0,2.2,15.75,125.5,31.89,22.18
2018,2,5,17,0,442.0,33.0,2.1,15.3,82.0,27.39,17.41
2018,2,5,17,15,289.0,23.0,2.1,15.15,49.0,19.23,3.35
2018,2,5,17,30,136.0,13.0,2.1,15.0,16.0,11.1,0.0
2018,2,5,17,45,68.0,6.5,2.05,14.85,8.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,2,6,7,15,153.0,11.0,2.65,13.65,20.5,109.16,0.0
2018,2,6,7,30,306.0,22.0,2.7,14.1,41.0,272.61,82.32
2018,2,6,7,45,384.0,31.5,2.8,14.5,76.5,369.44,290.84
2018,2,6,8,0,462.0,41.0,2.9,14.9,112.0,456.06,372.17
2018,2,6,8,15,572.0,46.0,3.0,15.15,163.5,567.53,464.69
2018,2,6,8,30,682.0,51.0,3.1,15.4,215.0,677.81,552.03
2018,2,6,8,45,757.0,51.0,3.2,15.65,267.0,762.65,616.59
2018,2,6,9,0,832.0,51.0,3.3,15.9,319.0,838.36,672.02
2018,2,6,9,15,859.5,53.0,3.3,16.15,362.5,882.23,701.96
2018,2,6,9,30,887.0,55.0,3.3,16.4,406.0,923.94,729.66
2018,2,6,9,45,906.0,57.0,3.35,16.65,445.0,954.91,749.48
2018,2,6,10,0,925.0,59.0,3.4,16.9,484.0,982.66,766.83
2018,2,6,10,15,938.0,60.5,3.4,17.15,517.0,1000.34,776.68
2018,2,6,10,30,951.0,62.0,3.4,17.4,550.0,1014.21,783.98
2018,2,6,10,45,959.5,63.5,3.35,17.65,576.0,1019.72,785.23
2018,2,6,11,0,968.0,65.0,3.3,17.9,602.0,1021.13,783.87
2018,2,6,11,15,974.0,65.0,3.3,18.1,620.0,1014.02,777.47
2018,2,6,11,30,980.0,65.0,3.3,18.3,638.0,1002.8,768.52
2018,2,6,11,45,981.5,65.5,3.25,18.5,647.5,983.97,754.17
2018,2,6,12,0,983.0,66.0,3.2,18.7,657.0,961.2,737.35
2018,2,6,12,15,981.0,67.0,3.2,18.8,658.5,932.16,717.0
2018,2,6,12,30,979.0,68.0,3.2,18.9,660.0,899.56,694.25
2018,2,6,12,45,975.5,69.0,3.2,19.05,654.5,862.34,668.13
2018,2,6,13,0,972.0,70.0,3.2,19.2,649.0,821.97,639.72
2018,2,6,13,15,967.5,69.5,3.15,19.25,635.0,776.24,607.3
2018,2,6,13,30,963.0,69.0,3.1,19.3,621.0,727.91,571.98
2018,2,6,13,45,954.5,68.0,3.1,19.35,599.0,674.15,530.49
2018,2,6,14,0,946.0,67.0,3.1,19.4,577.0,618.64,486.56
2018,2,6,14,15,896.5,74.5,3.05,19.35,538.0,549.06,430.68
2018,2,6,14,30,847.0,82.0,3.0,19.3,499.0,483.41,376.53
2018,2,6,14,45,789.5,86.5,2.9,19.2,454.0,412.98,317.67
2018,2,6,15,0,732.0,91.0,2.8,19.1,409.0,346.01,260.61
2018,2,6,15,15,702.0,87.0,2.8,19.1,369.0,285.67,207.66
2018,2,6,15,30,672.0,83.0,2.8,19.1,329.0,228.16,157.05
2018,2,6,15,45,663.5,73.5,2.45,18.4,291.5,172.54,109.03
2018,2,6,16,0,655.0,64.0,2.1,17.7,254.0,117.78,66.38
2018,2,6,16,15,639.0,55.0,2.05,17.25,214.0,64.18,35.73
2018,2,6,16,30,623.0,46.0,2.0,16.8,174.0,40.56,30.1
2018,2,6,16,45,562.0,39.0,2.0,16.35,132.0,34.81,24.71
2018,2,6,17,0,501.0,32.0,2.0,15.9,90.0,29.02,18.87
2018,2,6,17,15,335.5,23.0,1.95,15.85,54.0,19.23,4.98
2018,2,6,17,30,170.0,14.0,1.9,15.8,18.0,11.95,0.0
2018,2,6,17,45,85.0,7.0,1.85,15.8,9.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.35,16.55,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,2,7,6,45,11.5,1.5,3.0,12.1,1.0,0.0,0.0
2018,2,7,7,0,23.0,3.0,3.0,12.2,2.0,0.0,0.0
2018,2,7,7,15,160.5,13.5,3.1,12.65,22.5,116.3,0.0
2018,2,7,7,30,298.0,24.0,3.2,13.1,43.0,270.57,110.84
2018,2,7,7,45,401.0,33.0,3.3,13.6,82.0,383.95,305.62
2018,2,7,8,0,504.0,42.0,3.4,14.1,121.0,490.43,401.79
2018,2,7,8,15,597.5,45.5,3.3,14.35,169.5,580.53,477.2
2018,2,7,8,30,691.0,49.0,3.2,14.6,218.0,683.82,558.77
2018,2,7,8,45,733.5,52.5,3.1,14.9,263.5,745.01,604.63
2018,2,7,9,0,776.0,56.0,3.0,15.2,309.0,805.51,647.96
2018,2,7,9,15,804.5,59.0,2.9,15.65,352.0,851.2,678.33
2018,2,7,9,30,833.0,62.0,2.8,16.1,395.0,894.7,706.06
2018,2,7,9,45,853.5,64.0,2.65,16.5,433.0,916.02,717.02
2018,2,7,10,0,874.0,66.0,2.5,16.9,471.0,944.6,732.84
2018,2,7,10,15,887.5,67.5,2.4,17.35,503.0,962.38,741.13
2018,2,7,10,30,901.0,69.0,2.3,17.8,535.0,976.55,746.95
2018,2,7,10,45,910.5,70.5,2.15,18.25,560.5,983.05,747.01
2018,2,7,11,0,920.0,72.0,2.0,18.7,586.0,985.63,744.54
2018,2,7,11,15,926.5,72.5,1.9,18.95,604.0,980.07,737.96
2018,2,7,11,30,933.0,73.0,1.8,19.2,622.0,970.55,729.0
2018,2,7,11,45,936.0,73.5,1.65,19.45,632.5,953.83,714.81
2018,2,7,12,0,939.0,74.0,1.5,19.7,643.0,933.29,698.3
2018,2,7,12,15,938.0,75.0,1.4,19.8,645.0,906.12,678.66
2018,2,7,12,30,937.0,76.0,1.3,19.9,647.0,875.47,656.88
2018,2,7,12,45,932.0,77.5,1.2,20.05,641.0,838.86,631.08
2018,2,7,13,0,927.0,79.0,1.1,20.2,635.0,799.33,603.38
2018,2,7,13,15,922.5,78.0,1.05,20.25,621.5,754.7,573.01
2018,2,7,13,30,918.0,77.0,1.0,20.3,608.0,707.61,539.69
2018,2,7,13,45,910.0,76.0,0.95,20.3,586.5,656.08,501.45
2018,2,7,14,0,902.0,75.0,0.9,20.3,565.0,602.86,460.99
2018,2,7,14,15,890.0,73.5,0.8,20.25,536.5,545.61,416.05
2018,2,7,14,30,878.0,72.0,0.7,20.2,508.0,487.61,369.24
2018,2,7,14,45,861.0,70.5,0.65,20.15,473.5,427.09,319.45
2018,2,7,15,0,844.0,69.0,0.6,20.1,439.0,366.39,268.01
2018,2,7,15,15,820.5,66.5,0.6,20.1,399.0,303.37,213.92
2018,2,7,15,30,797.0,64.0,0.6,20.1,359.0,242.18,160.9
2018,2,7,15,45,762.5,60.0,0.55,19.5,314.5,179.95,109.28
2018,2,7,16,0,728.0,56.0,0.5,18.9,270.0,121.55,65.78
2018,2,7,16,15,675.0,52.0,0.5,18.5,224.0,66.58,36.61
2018,2,7,16,30,622.0,48.0,0.5,18.1,178.0,42.26,31.46
2018,2,7,16,45,537.0,41.0,0.55,17.65,133.0,33.45,23.48
2018,2,7,17,0,452.0,34.0,0.6,17.2,88.0,28.12,18.16
2018,2,7,17,15,298.5,24.0,0.6,17.0,53.0,19.97,6.68
2018,2,7,17,30,145.0,14.0,0.6,16.8,18.0,11.95,0.0
2018,2,7,17,45,72.5,7.0,0.65,16.55,9.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,0.65,16.2,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.6,16.05,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.65,15.75,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.75,15.45,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.55,13.85,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.45,13.75,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.35,13.6,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.3,13.45,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.3,13.35,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,8,6,45,11.5,1.5,1.1,12.9,1.0,0.0,0.0
2018,2,8,7,0,23.0,3.0,1.2,12.9,2.0,0.0,0.0
2018,2,8,7,15,166.5,14.0,1.3,13.2,24.0,120.76,0.0
2018,2,8,7,30,310.0,25.0,1.4,13.5,46.0,282.04,138.39
2018,2,8,7,45,429.5,33.0,1.45,13.8,87.5,405.39,320.38
2018,2,8,8,0,549.0,41.0,1.5,14.1,129.0,524.66,423.08
2018,2,8,8,15,616.5,46.5,1.4,14.35,175.5,597.95,482.43
2018,2,8,8,30,684.0,52.0,1.3,14.6,222.0,682.49,546.4
2018,2,8,8,45,726.5,56.0,1.2,14.85,268.0,744.44,590.2
2018,2,8,9,0,769.0,60.0,1.1,15.1,314.0,805.65,631.15
2018,2,8,9,15,801.5,62.0,1.05,15.5,357.5,853.68,661.3
2018,2,8,9,30,834.0,64.0,1.0,15.9,401.0,899.59,688.95
2018,2,8,9,45,858.0,65.0,0.95,16.25,440.0,922.91,700.74
2018,2,8,10,0,882.0,66.0,0.9,16.6,479.0,953.57,717.37
2018,2,8,10,15,896.0,67.5,0.95,17.05,511.5,971.93,727.29
2018,2,8,10,30,910.0,69.0,1.0,17.5,544.0,986.64,735.02
2018,2,8,10,45,919.0,70.5,1.05,18.0,569.5,992.65,737.1
2018,2,8,11,0,928.0,72.0,1.1,18.5,595.0,994.71,736.87
2018,2,8,11,15,934.5,73.0,1.1,18.8,613.5,989.7,731.9
2018,2,8,11,30,941.0,74.0,1.1,19.1,632.0,980.67,724.62
2018,2,8,11,45,944.0,74.5,1.15,19.4,642.5,963.77,713.36
2018,2,8,12,0,947.0,75.0,1.2,19.7,653.0,943.0,699.76
2018,2,8,12,15,948.5,75.0,1.25,19.9,655.5,916.53,682.75
2018,2,8,12,30,950.0,75.0,1.3,20.1,658.0,886.43,663.36
2018,2,8,12,45,949.0,74.5,1.35,20.3,652.5,850.25,639.82
2018,2,8,13,0,948.0,74.0,1.4,20.5,647.0,810.88,613.97
2018,2,8,13,15,943.5,73.0,1.5,20.55,633.0,765.41,584.5
2018,2,8,13,30,939.0,72.0,1.6,20.6,619.0,717.42,551.92
2018,2,8,13,45,932.0,71.5,1.7,20.6,598.0,666.09,514.44
2018,2,8,14,0,925.0,71.0,1.8,20.6,577.0,612.89,474.23
2018,2,8,14,15,913.5,69.5,1.85,20.55,548.5,554.69,428.64
2018,2,8,14,30,902.0,68.0,1.9,20.5,520.0,495.64,380.76
2018,2,8,14,45,886.5,66.0,1.95,20.45,485.0,433.89,329.09
2018,2,8,15,0,871.0,64.0,2.0,20.4,450.0,372.31,275.86
2018,2,8,15,15,848.5,62.0,2.0,20.4,409.5,309.13,220.17
2018,2,8,15,30,826.0,60.0,2.0,20.4,369.0,245.55,164.0
2018,2,8,15,45,793.5,57.0,1.95,19.55,324.5,182.72,111.04
2018,2,8,16,0,761.0,54.0,1.9,18.7,280.0,123.4,66.3
2018,2,8,16,15,712.5,49.5,1.95,18.15,233.0,65.98,35.33
2018,2,8,16,30,664.0,45.0,2.0,17.6,186.0,39.79,29.36
2018,2,8,16,45,584.0,39.0,2.05,17.0,140.5,34.76,24.68
2018,2,8,17,0,504.0,33.0,2.1,16.4,95.0,29.81,19.72
2018,2,8,17,15,342.0,24.0,2.1,16.2,57.5,19.97,7.71
2018,2,8,17,30,180.0,15.0,2.1,16.0,20.0,12.8,0.0
2018,2,8,17,45,90.0,7.5,2.15,15.8,10.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.65,15.2,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,2,9,6,45,16.0,1.5,0.7,13.7,1.0,0.0,0.0
2018,2,9,7,0,32.0,3.0,0.7,13.8,2.0,0.0,0.0
2018,2,9,7,15,200.5,13.5,0.7,14.1,26.0,142.71,0.0
2018,2,9,7,30,369.0,24.0,0.7,14.4,50.0,325.28,179.56
2018,2,9,7,45,470.5,31.0,0.7,14.7,91.0,423.8,331.5
2018,2,9,8,0,572.0,38.0,0.7,15.0,132.0,531.04,421.81
2018,2,9,8,15,649.5,42.5,0.65,15.25,181.0,620.97,491.46
2018,2,9,8,30,727.0,47.0,0.6,15.5,230.0,713.46,558.63
2018,2,9,8,45,767.5,49.5,0.6,15.8,276.0,772.52,599.29
2018,2,9,9,0,808.0,52.0,0.6,16.1,322.0,821.11,631.13
2018,2,9,9,15,835.0,55.0,0.6,16.45,365.5,865.78,659.0
2018,2,9,9,30,862.0,58.0,0.6,16.8,409.0,908.28,684.51
2018,2,9,9,45,882.5,59.0,0.6,17.15,447.5,939.06,701.69
2018,2,9,10,0,903.0,60.0,0.6,17.5,486.0,966.77,716.75
2018,2,9,10,15,916.0,62.0,0.75,17.8,519.0,985.15,729.22
2018,2,9,10,30,929.0,64.0,0.9,18.1,552.0,999.76,739.38
2018,2,9,10,45,938.0,65.0,1.1,18.4,578.0,1005.19,744.64
2018,2,9,11,0,947.0,66.0,1.3,18.7,604.0,1006.6,747.26
2018,2,9,11,15,952.0,67.5,1.45,18.9,622.5,1000.73,744.51
2018,2,9,11,30,957.0,69.0,1.6,19.1,641.0,990.77,739.13
2018,2,9,11,45,959.0,70.0,1.75,19.35,651.0,973.35,728.67
2018,2,9,12,0,961.0,71.0,1.9,19.6,661.0,952.01,715.58
2018,2,9,12,15,949.0,75.5,2.0,19.65,660.0,918.87,694.4
2018,2,9,12,30,937.0,80.0,2.1,19.7,659.0,882.66,671.05
2018,2,9,12,45,919.0,82.0,2.2,19.8,646.0,836.03,640.1
2018,2,9,13,0,901.0,84.0,2.3,19.9,633.0,787.44,607.4
2018,2,9,13,15,895.5,83.5,2.3,19.85,619.0,743.51,577.22
2018,2,9,13,30,890.0,83.0,2.3,19.8,605.0,697.27,543.76
2018,2,9,13,45,873.0,83.0,2.35,19.8,580.0,642.24,502.22
2018,2,9,14,0,856.0,83.0,2.4,19.8,555.0,589.29,461.02
2018,2,9,14,15,824.0,85.0,2.45,19.7,521.0,526.38,411.3
2018,2,9,14,30,792.0,87.0,2.5,19.6,487.0,464.87,361.23
2018,2,9,14,45,771.5,84.0,2.5,19.45,452.0,405.1,310.95
2018,2,9,15,0,751.0,81.0,2.5,19.3,417.0,346.38,260.09
2018,2,9,15,15,706.5,80.5,2.5,19.3,374.0,282.28,204.55
2018,2,9,15,30,662.0,80.0,2.5,19.3,331.0,224.22,154.07
2018,2,9,15,45,598.5,79.5,2.45,18.55,285.5,167.77,107.89
2018,2,9,16,0,535.0,79.0,2.4,17.8,240.0,118.84,72.07
2018,2,9,16,15,454.0,73.0,2.35,17.25,194.0,72.62,46.29
2018,2,9,16,30,373.0,67.0,2.3,16.7,148.0,50.44,38.86
2018,2,9,16,45,315.5,54.5,2.25,16.15,111.5,41.47,30.66
2018,2,9,17,0,258.0,42.0,2.2,15.6,75.0,32.29,22.01
2018,2,9,17,15,176.0,28.5,2.25,15.35,46.5,22.09,10.05
2018,2,9,17,30,94.0,15.0,2.3,15.1,18.0,12.8,0.0
2018,2,9,17,45,47.0,7.5,2.35,14.9,9.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,4.05,12.8,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,4.15,12.6,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,4.3,12.45,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,4.55,12.35,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,4.8,12.25,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,5.05,11.7,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,5.0,11.6,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,4.95,11.3,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,4.85,11.15,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,4.75,11.05,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,4.3,10.95,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,4.05,10.9,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,2,10,6,45,13.0,1.5,3.65,11.35,1.0,0.0,0.0
2018,2,10,7,0,26.0,3.0,3.6,11.5,2.0,0.0,0.0
2018,2,10,7,15,183.5,15.0,3.8,11.85,27.0,133.03,0.0
2018,2,10,7,30,341.0,27.0,4.0,12.2,52.0,310.32,192.25
2018,2,10,7,45,450.5,34.0,4.2,12.6,93.5,422.84,343.09
2018,2,10,8,0,560.0,41.0,4.4,13.0,135.0,525.46,434.81
2018,2,10,8,15,617.5,47.5,4.4,13.3,181.0,601.57,499.53
2018,2,10,8,30,675.0,54.0,4.4,13.6,227.0,679.04,562.02
2018,2,10,8,45,735.0,55.0,4.45,13.9,276.0,752.47,618.8
2018,2,10,9,0,795.0,56.0,4.5,14.2,325.0,825.73,673.27
2018,2,10,9,15,820.5,59.5,4.5,14.55,368.0,869.97,703.93
2018,2,10,9,30,846.0,63.0,4.5,14.9,411.0,901.49,724.55
2018,2,10,9,45,863.0,65.5,4.55,15.25,449.0,930.76,743.56
2018,2,10,10,0,880.0,68.0,4.6,15.6,487.0,956.87,760.07
2018,2,10,10,15,893.0,70.0,4.5,15.85,519.5,974.96,769.72
2018,2,10,10,30,906.0,72.0,4.4,16.1,552.0,989.38,776.75
2018,2,10,10,45,872.5,83.5,4.3,16.3,563.5,966.86,757.88
2018,2,10,11,0,839.0,95.0,4.2,16.5,575.0,951.31,744.88
2018,2,10,11,15,737.5,129.5,4.15,16.65,561.0,889.59,699.37
2018,2,10,11,30,636.0,164.0,4.1,16.8,547.0,818.36,647.01
2018,2,10,11,45,618.5,173.5,4.05,17.0,551.0,796.01,630.02
2018,2,10,12,0,601.0,183.0,4.0,17.2,555.0,771.28,610.59
2018,2,10,12,15,659.0,164.0,4.1,17.25,573.5,781.3,618.71
2018,2,10,12,30,717.0,145.0,4.2,17.3,592.0,784.67,621.38
2018,2,10,12,45,767.0,129.0,4.3,17.4,603.0,778.07,616.83
2018,2,10,13,0,817.0,113.0,4.4,17.5,614.0,762.42,605.96
2018,2,10,13,15,841.5,103.0,4.55,17.5,609.5,732.22,584.72
2018,2,10,13,30,866.0,93.0,4.7,17.5,605.0,697.34,558.32
2018,2,10,13,45,895.0,83.0,4.85,17.55,596.0,656.94,526.79
2018,2,10,14,0,924.0,73.0,5.0,17.6,587.0,616.26,493.68
2018,2,10,14,15,910.5,72.5,5.05,17.5,558.0,557.89,445.35
2018,2,10,14,30,897.0,72.0,5.1,17.4,529.0,498.85,395.05
2018,2,10,14,45,880.0,70.0,5.15,17.25,493.0,436.52,340.71
2018,2,10,15,0,863.0,68.0,5.2,17.1,457.0,374.54,285.16
2018,2,10,15,15,847.0,63.5,5.2,17.1,417.0,311.18,227.23
2018,2,10,15,30,831.0,59.0,5.2,17.1,377.0,248.7,169.97
2018,2,10,15,45,778.0,59.5,5.0,16.65,329.5,183.06,113.92
2018,2,10,16,0,725.0,60.0,4.8,16.2,282.0,125.5,70.35
2018,2,10,16,15,648.0,56.0,4.7,15.8,230.0,65.98,36.83
2018,2,10,16,30,571.0,52.0,4.6,15.4,178.0,41.49,31.18
2018,2,10,16,45,555.0,43.0,4.5,14.95,141.0,34.98,25.15
2018,2,10,17,0,539.0,34.0,4.4,14.5,104.0,30.71,20.83
2018,2,10,17,15,394.5,26.0,4.5,14.35,65.5,21.71,10.5
2018,2,10,17,30,250.0,18.0,4.6,14.2,27.0,15.36,0.0
2018,2,10,17,45,125.0,9.0,4.7,14.0,13.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,4.9,13.65,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,5.05,13.4,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,5.0,12.75,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,4.8,12.45,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,4.55,12.1,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,4.25,11.7,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,2,11,6,45,18.5,2.0,2.0,10.9,1.5,0.0,0.0
2018,2,11,7,0,37.0,4.0,2.2,11.0,3.0,0.0,0.0
2018,2,11,7,15,226.5,15.5,2.2,11.35,31.0,161.83,0.0
2018,2,11,7,30,416.0,27.0,2.2,11.7,59.0,365.89,241.02
2018,2,11,7,45,522.5,33.5,2.2,12.05,103.5,465.98,375.19
2018,2,11,8,0,629.0,40.0,2.2,12.4,148.0,579.43,472.23
2018,2,11,8,15,670.5,47.0,2.55,12.7,193.5,645.35,528.41
2018,2,11,8,30,712.0,54.0,2.9,13.0,239.0,711.55,582.15
2018,2,11,8,45,618.5,72.0,3.25,13.3,254.5,679.74,559.18
2018,2,11,9,0,525.0,90.0,3.6,13.6,270.0,632.36,523.15
2018,2,11,9,15,341.5,129.0,4.05,13.8,252.0,512.77,427.3
2018,2,11,9,30,158.0,168.0,4.5,14.0,234.0,350.83,292.38
2018,2,11,9,45,195.5,183.5,5.0,14.15,272.5,404.35,337.04
2018,2,11,10,0,233.0,199.0,5.5,14.3,311.0,479.09,397.21
2018,2,11,10,15,169.5,217.0,5.65,14.25,301.5,415.29,343.37
2018,2,11,10,30,106.0,235.0,5.8,14.2,292.0,350.53,288.58
