Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,10,45,103.0,248.0,5.9,14.15,305.5,358.69,294.68
2018,2,11,11,0,100.0,261.0,6.0,14.1,319.0,366.43,300.32
2018,2,11,11,15,68.0,237.5,5.8,13.95,277.5,302.78,247.52
2018,2,11,11,30,36.0,214.0,5.6,13.8,236.0,242.32,197.06
2018,2,11,11,45,21.5,204.0,5.45,13.65,217.0,200.58,162.32
2018,2,11,12,0,7.0,194.0,5.3,13.5,198.0,176.41,141.87
2018,2,11,12,15,80.0,221.0,5.5,13.45,271.0,279.27,228.75
2018,2,11,12,30,153.0,248.0,5.7,13.4,344.0,380.15,312.01
2018,2,11,12,45,209.5,261.5,5.9,13.35,391.5,430.86,353.7
2018,2,11,13,0,266.0,275.0,6.1,13.3,439.0,490.33,401.75
2018,2,11,13,15,161.5,259.0,6.55,13.15,358.0,369.34,303.16
2018,2,11,13,30,57.0,243.0,7.0,13.0,277.0,260.47,212.74
2018,2,11,13,45,37.0,191.5,7.4,12.9,213.5,194.04,157.97
2018,2,11,14,0,17.0,140.0,7.8,12.8,150.0,127.5,102.39
2018,2,11,14,15,87.0,133.5,7.9,12.75,179.0,167.63,136.73
2018,2,11,14,30,157.0,127.0,8.0,12.7,208.0,193.05,157.58
2018,2,11,14,45,99.0,144.5,8.1,12.6,194.5,168.76,136.68
2018,2,11,15,0,41.0,162.0,8.2,12.5,181.0,151.16,122.29
2018,2,11,15,15,193.5,143.0,8.2,12.5,219.5,180.6,142.59
2018,2,11,15,30,346.0,124.0,8.2,12.5,258.0,186.43,140.1
2018,2,11,15,45,386.5,109.5,8.1,12.3,242.5,154.91,109.81
2018,2,11,16,0,427.0,95.0,8.0,12.1,227.0,118.37,78.1
2018,2,11,16,15,366.5,79.0,7.85,11.95,179.5,71.96,48.55
2018,2,11,16,30,306.0,63.0,7.7,11.8,132.0,47.05,36.65
2018,2,11,16,45,365.5,53.0,7.55,11.6,116.0,42.34,32.09
2018,2,11,17,0,425.0,43.0,7.4,11.4,100.0,35.53,25.38
2018,2,11,17,15,276.5,30.5,7.35,11.35,61.5,25.4,14.05
2018,2,11,17,30,128.0,18.0,7.3,11.3,23.0,15.36,0.0
2018,2,11,17,45,64.0,9.0,7.25,11.2,11.5,7.68,0.0
2018,2,11,18,0,0.0,0.0,7.2,11.1,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,7.3,11.1,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,7.4,11.1,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,7.5,11.1,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,7.6,11.1,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,7.55,11.05,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,7.5,10.95,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,7.5,10.9,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,7.3,10.85,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,7.1,10.8,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,6.9,10.7,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,6.7,10.6,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,6.5,10.5,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,6.3,10.4,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,6.1,10.3,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,5.9,10.2,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,5.85,10.1,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,5.75,9.9,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,5.7,9.8,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,5.65,9.7,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,5.6,9.6,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,5.55,9.55,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,5.5,9.4,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,5.5,9.3,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,5.5,9.25,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,5.5,9.2,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,5.5,9.15,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,5.5,9.1,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,5.55,9.05,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,5.6,8.95,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,5.6,8.9,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,5.55,8.85,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,5.5,8.8,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,5.5,8.75,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,5.5,8.7,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,5.45,8.65,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,5.4,8.6,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,5.35,8.6,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,5.3,8.6,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,5.25,8.55,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,5.2,8.5,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,5.15,8.7,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,5.1,8.9,0.0,0.0,0.0
2018,2,12,6,45,12.5,2.0,5.05,9.15,1.5,0.0,0.0
2018,2,12,7,0,25.0,4.0,5.0,9.4,3.0,0.0,0.0
2018,2,12,7,15,29.5,15.0,5.1,9.75,16.0,32.19,0.0
2018,2,12,7,30,34.0,26.0,5.2,10.1,29.0,65.9,42.06
2018,2,12,7,45,184.0,40.0,5.25,10.45,70.5,228.76,189.13
2018,2,12,8,0,334.0,54.0,5.3,10.8,112.0,370.07,314.29
2018,2,12,8,15,330.0,61.0,5.2,11.0,133.0,384.63,329.39
2018,2,12,8,30,326.0,68.0,5.1,11.2,154.0,398.53,342.24
2018,2,12,8,45,402.0,85.5,5.0,11.4,211.0,497.54,424.54
2018,2,12,9,0,478.0,103.0,4.9,11.6,268.0,598.34,505.23
2018,2,12,9,15,670.0,82.0,4.75,11.75,345.5,768.18,636.68
2018,2,12,9,30,862.0,61.0,4.6,11.9,423.0,916.06,744.83
2018,2,12,9,45,876.5,65.0,4.45,12.05,462.0,945.41,762.1
2018,2,12,10,0,891.0,69.0,4.3,12.2,501.0,971.38,777.32
2018,2,12,10,15,905.5,70.0,4.2,12.4,534.0,989.71,787.27
2018,2,12,10,30,920.0,71.0,4.1,12.6,567.0,1004.34,794.89
2018,2,12,10,45,930.5,71.5,4.0,12.75,593.0,1010.51,796.74
2018,2,12,11,0,941.0,72.0,3.9,12.9,619.0,1012.68,795.96
2018,2,12,11,15,946.5,73.0,3.85,13.0,637.5,1006.57,790.05
2018,2,12,11,30,952.0,74.0,3.8,13.1,656.0,996.38,781.52
2018,2,12,11,45,954.0,75.0,3.75,13.25,666.0,978.88,767.91
2018,2,12,12,0,956.0,76.0,3.7,13.4,676.0,957.47,751.77
2018,2,12,12,15,956.0,76.5,3.7,13.45,678.5,929.89,732.0
2018,2,12,12,30,956.0,77.0,3.7,13.5,681.0,898.7,709.73
2018,2,12,12,45,952.5,77.5,3.65,13.6,675.0,861.22,682.53
2018,2,12,13,0,949.0,78.0,3.6,13.7,669.0,820.66,653.07
2018,2,12,13,15,944.5,77.5,3.6,13.75,655.0,775.39,620.4
2018,2,12,13,30,940.0,77.0,3.6,13.8,641.0,727.57,584.8
2018,2,12,13,45,932.5,76.0,3.55,13.85,619.5,674.97,543.02
2018,2,12,14,0,925.0,75.0,3.5,13.9,598.0,620.56,498.8
2018,2,12,14,15,913.5,74.0,3.5,13.9,569.0,562.49,450.73
2018,2,12,14,30,902.0,73.0,3.5,13.9,540.0,503.54,400.47
2018,2,12,14,45,886.5,71.0,3.5,13.9,504.5,441.36,346.12
2018,2,12,15,0,871.0,69.0,3.5,13.9,469.0,379.34,290.37
2018,2,12,15,15,808.0,74.0,3.5,13.9,419.5,308.94,228.05
2018,2,12,15,30,745.0,79.0,3.5,13.9,370.0,245.62,172.05
2018,2,12,15,45,730.0,71.0,3.45,13.7,328.5,185.74,119.24
2018,2,12,16,0,715.0,63.0,3.4,13.5,287.0,127.37,72.92
2018,2,12,16,15,678.5,57.0,3.35,13.1,242.5,71.66,41.32
2018,2,12,16,30,642.0,51.0,3.3,12.7,198.0,44.63,34.39
2018,2,12,16,45,480.5,48.0,3.25,12.3,143.5,38.58,28.73
2018,2,12,17,0,319.0,45.0,3.2,11.9,89.0,34.7,24.72
2018,2,12,17,15,211.0,31.0,3.25,11.7,55.0,24.03,13.47
2018,2,12,17,30,103.0,17.0,3.3,11.5,21.0,14.51,0.0
2018,2,12,17,45,51.5,8.5,3.4,11.3,10.5,7.26,0.0
2018,2,12,18,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,3.75,10.9,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,3.9,10.75,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,4.05,10.65,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,4.15,10.55,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,4.25,10.45,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,4.25,10.25,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,4.1,9.75,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,4.05,9.45,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,4.05,9.2,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,4.1,8.95,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,4.1,8.8,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,4.15,8.65,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,4.25,8.4,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,4.3,8.3,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,4.35,8.2,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,4.4,8.1,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,4.4,8.05,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,4.45,7.95,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,4.5,7.9,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,4.5,7.85,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,4.5,7.8,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,4.45,7.7,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,4.4,7.6,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,4.4,7.55,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,4.3,7.45,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,4.2,7.4,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,4.15,7.35,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,4.1,7.3,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,4.0,7.25,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,3.9,7.2,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,3.7,7.2,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,3.65,7.4,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,2,13,6,45,20.0,3.0,3.55,7.8,2.5,0.0,0.0
2018,2,13,7,0,40.0,6.0,3.5,8.0,5.0,0.0,0.0
2018,2,13,7,15,144.0,18.5,3.55,8.35,28.5,110.55,0.0
2018,2,13,7,30,248.0,31.0,3.6,8.7,52.0,256.09,186.97
2018,2,13,7,45,351.0,41.0,3.65,9.1,92.0,357.52,297.65
2018,2,13,8,0,454.0,51.0,3.7,9.5,132.0,465.07,392.16
2018,2,13,8,15,557.5,56.0,3.6,9.95,185.0,573.15,482.07
2018,2,13,8,30,661.0,61.0,3.5,10.4,238.0,685.85,571.26
2018,2,13,8,45,723.5,63.0,3.35,10.85,289.0,755.47,623.08
2018,2,13,9,0,786.0,65.0,3.2,11.3,340.0,832.88,678.5
2018,2,13,9,15,816.5,66.5,3.1,11.75,384.0,879.21,709.08
2018,2,13,9,30,847.0,68.0,3.0,12.2,428.0,923.2,737.15
2018,2,13,9,45,870.0,69.5,2.9,12.65,468.0,946.56,749.76
2018,2,13,10,0,893.0,71.0,2.8,13.1,508.0,977.28,767.44
2018,2,13,10,15,906.0,73.0,2.6,13.35,541.0,995.47,775.58
2018,2,13,10,30,919.0,75.0,2.4,13.6,574.0,1009.91,781.02
2018,2,13,10,45,928.0,76.0,2.25,13.9,600.0,1015.2,780.57
2018,2,13,11,0,937.0,77.0,2.1,14.2,626.0,1016.48,777.54
2018,2,13,11,15,943.0,78.0,1.95,14.35,644.5,1010.78,770.37
2018,2,13,11,30,949.0,79.0,1.8,14.5,663.0,1000.99,760.65
2018,2,13,11,45,952.0,79.5,1.6,14.7,673.5,983.74,745.24
2018,2,13,12,0,955.0,80.0,1.4,14.9,684.0,962.55,727.35
2018,2,13,12,15,956.0,80.0,1.25,15.05,686.5,935.16,706.39
2018,2,13,12,30,957.0,80.0,1.1,15.2,689.0,904.12,683.16
2018,2,13,12,45,956.0,79.0,1.0,15.35,683.0,866.81,656.65
2018,2,13,13,0,955.0,78.0,0.9,15.5,677.0,826.28,628.05
2018,2,13,13,15,950.5,78.0,0.8,15.6,663.5,781.24,596.47
2018,2,13,13,30,946.0,78.0,0.7,15.7,650.0,733.6,562.29
2018,2,13,13,45,938.0,77.0,0.65,15.8,628.0,680.31,522.62
2018,2,13,14,0,930.0,76.0,0.6,15.9,606.0,625.25,480.67
2018,2,13,14,15,886.5,82.5,0.6,15.9,567.5,557.39,428.84
2018,2,13,14,30,843.0,89.0,0.6,15.9,529.0,492.97,378.04
2018,2,13,14,45,778.5,96.0,0.6,15.9,481.5,421.13,320.41
2018,2,13,15,0,714.0,103.0,0.6,15.9,434.0,353.37,264.73
2018,2,13,15,15,691.5,97.5,0.6,15.9,395.0,294.17,213.89
2018,2,13,15,30,669.0,92.0,0.6,15.9,356.0,237.0,164.2
2018,2,13,15,45,640.5,85.0,0.75,15.55,314.0,179.83,116.34
2018,2,13,16,0,612.0,78.0,0.9,15.2,272.0,125.98,75.17
2018,2,13,16,15,569.0,70.0,1.0,14.8,228.0,74.32,45.51
2018,2,13,16,30,526.0,62.0,1.1,14.4,184.0,49.03,38.09
2018,2,13,16,45,458.0,52.5,1.2,13.95,141.0,42.14,31.74
2018,2,13,17,0,390.0,43.0,1.3,13.5,98.0,35.13,25.03
2018,2,13,17,15,271.5,31.0,1.45,13.25,62.0,25.59,15.01
2018,2,13,17,30,153.0,19.0,1.6,13.0,26.0,14.85,0.0
2018,2,13,17,45,76.5,9.5,1.7,12.75,13.0,8.11,0.0
2018,2,13,18,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,14,6,45,26.0,3.0,1.2,10.15,3.0,0.0,0.0
2018,2,14,7,0,52.0,6.0,1.2,10.2,6.0,5.12,0.0
2018,2,14,7,15,181.5,19.0,1.1,10.4,33.0,135.83,0.0
2018,2,14,7,30,311.0,32.0,1.0,10.6,60.0,303.13,224.18
2018,2,14,7,45,418.0,40.5,0.95,10.85,102.5,407.69,331.28
2018,2,14,8,0,525.0,49.0,0.9,11.1,145.0,519.26,423.45
2018,2,14,8,15,604.0,54.0,1.0,11.4,195.0,609.41,495.18
2018,2,14,8,30,683.0,59.0,1.1,11.7,245.0,695.55,560.68
2018,2,14,8,45,717.0,64.5,1.2,12.05,290.5,752.53,602.12
2018,2,14,9,0,751.0,70.0,1.3,12.4,336.0,808.32,641.44
2018,2,14,9,15,740.0,79.5,1.55,12.8,369.0,825.29,653.8
2018,2,14,9,30,729.0,89.0,1.8,13.2,402.0,845.57,668.44
2018,2,14,9,45,511.5,132.0,2.05,13.6,361.0,687.02,552.7
2018,2,14,10,0,294.0,175.0,2.3,14.0,320.0,507.14,413.29
2018,2,14,10,15,178.0,202.0,2.45,14.15,291.5,403.41,329.51
2018,2,14,10,30,62.0,229.0,2.6,14.3,263.0,298.05,241.6
2018,2,14,10,45,51.0,230.5,2.8,14.45,259.5,284.77,230.53
2018,2,14,11,0,40.0,232.0,3.0,14.6,256.0,271.92,219.48
2018,2,14,11,15,85.0,257.5,3.1,14.75,310.0,341.04,275.77
2018,2,14,11,30,130.0,283.0,3.2,14.9,364.0,427.99,344.38
2018,2,14,11,45,306.0,251.5,3.35,15.0,445.5,567.54,456.33
2018,2,14,12,0,482.0,220.0,3.5,15.1,527.0,699.17,558.19
2018,2,14,12,15,484.0,225.0,3.6,15.1,534.0,687.94,548.71
2018,2,14,12,30,486.0,230.0,3.7,15.1,541.0,674.36,538.39
2018,2,14,12,45,491.0,227.0,3.8,15.15,539.0,652.86,522.2
2018,2,14,13,0,496.0,224.0,3.9,15.2,537.0,629.2,504.23
2018,2,14,13,15,689.0,160.5,4.05,15.1,585.5,686.66,551.0
2018,2,14,13,30,882.0,97.0,4.2,15.0,634.0,715.64,574.76
2018,2,14,13,45,899.5,88.5,4.35,14.95,620.0,668.59,538.19
2018,2,14,14,0,917.0,80.0,4.5,14.9,606.0,622.47,501.25
2018,2,14,14,15,905.5,78.5,4.65,14.7,577.0,564.07,453.41
2018,2,14,14,30,894.0,77.0,4.8,14.5,548.0,504.82,403.21
2018,2,14,14,45,878.5,75.5,5.0,14.3,513.0,443.33,349.55
2018,2,14,15,0,863.0,74.0,5.2,14.1,478.0,381.28,293.73
2018,2,14,15,15,841.0,71.5,5.2,14.1,437.0,316.85,234.56
2018,2,14,15,30,819.0,69.0,5.2,14.1,396.0,254.06,176.76
2018,2,14,15,45,788.0,65.5,5.4,13.5,350.5,190.79,121.34
2018,2,14,16,0,757.0,62.0,5.6,12.9,305.0,130.92,74.43
2018,2,14,16,15,712.0,57.0,5.5,12.5,257.5,72.91,41.72
2018,2,14,16,30,667.0,52.0,5.4,12.1,210.0,45.51,35.3
2018,2,14,16,45,591.5,46.0,5.3,11.65,162.5,37.35,27.76
2018,2,14,17,0,516.0,40.0,5.2,11.2,115.0,32.94,23.37
2018,2,14,17,15,377.0,31.0,5.25,11.0,74.5,25.77,15.6
2018,2,14,17,30,238.0,22.0,5.3,10.8,34.0,18.69,0.0
2018,2,14,17,45,119.0,11.0,5.3,10.6,17.0,9.39,0.0
2018,2,14,18,0,0.0,0.0,5.3,10.4,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,5.4,10.35,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,5.5,10.3,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,5.6,10.25,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,5.7,10.2,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,5.75,10.25,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,5.8,10.3,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,5.85,10.35,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,5.9,10.4,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,5.85,10.4,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,5.8,10.4,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,5.75,10.4,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,5.7,10.4,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,5.7,10.35,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,5.7,10.3,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,5.65,10.25,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,5.6,10.2,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,5.55,10.1,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,5.5,9.9,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,5.5,9.8,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,5.35,9.7,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,5.2,9.6,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,5.1,9.45,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,5.0,9.3,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,4.85,9.25,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,4.7,9.2,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,4.55,9.1,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,4.35,8.95,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,4.3,8.9,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,4.2,8.85,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,4.1,8.8,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,4.15,8.75,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,4.25,8.7,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,4.3,8.7,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,4.35,8.6,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,4.45,8.45,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,4.5,8.4,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,4.6,8.35,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,4.7,8.3,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,4.85,8.25,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,5.0,8.2,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,5.05,8.15,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,5.1,8.1,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,5.15,8.05,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,5.25,8.15,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,5.3,8.3,0.0,0.0,0.0
2018,2,15,6,45,36.5,3.5,5.35,8.5,3.5,0.0,0.0
2018,2,15,7,0,73.0,7.0,5.4,8.7,7.0,50.93,0.0
2018,2,15,7,15,255.0,18.0,5.5,8.95,38.5,215.06,0.0
2018,2,15,7,30,437.0,29.0,5.6,9.2,70.0,390.68,301.74
2018,2,15,7,45,517.0,37.0,5.7,9.5,113.5,478.2,399.67
2018,2,15,8,0,597.0,45.0,5.8,9.8,157.0,563.01,476.25
2018,2,15,8,15,679.0,49.0,5.75,10.15,210.0,658.37,556.69
2018,2,15,8,30,761.0,53.0,5.7,10.5,263.0,756.17,635.29
2018,2,15,8,45,799.5,56.0,5.6,10.85,311.5,815.89,680.67
2018,2,15,9,0,838.0,59.0,5.5,11.2,360.0,874.46,723.37
2018,2,15,9,15,865.5,61.5,5.45,11.6,405.5,910.25,747.51
2018,2,15,9,30,893.0,64.0,5.4,12.0,451.0,953.34,776.52
2018,2,15,9,45,913.5,66.0,5.35,12.4,492.0,986.18,797.27
2018,2,15,10,0,934.0,68.0,5.3,12.8,533.0,1015.73,815.34
2018,2,15,10,15,947.5,68.5,5.2,13.1,566.5,1032.74,824.06
2018,2,15,10,30,961.0,69.0,5.1,13.4,600.0,1045.87,830.05
2018,2,15,10,45,970.5,70.0,5.0,13.75,627.0,1051.66,830.71
2018,2,15,11,0,980.0,71.0,4.9,14.1,654.0,1053.23,828.58
2018,2,15,11,15,986.0,71.5,4.8,14.3,673.0,1046.5,821.25
2018,2,15,11,30,992.0,72.0,4.7,14.5,692.0,1035.52,811.2
2018,2,15,11,45,996.0,71.5,4.65,14.7,702.5,1017.2,796.67
2018,2,15,12,0,1000.0,71.0,4.6,14.9,713.0,994.75,779.48
2018,2,15,12,15,1000.5,71.5,4.55,15.0,715.5,966.36,758.53
2018,2,15,12,30,1001.0,72.0,4.5,15.1,718.0,934.15,735.0
2018,2,15,12,45,1001.0,71.5,4.5,15.2,713.0,896.7,708.16
2018,2,15,13,0,1001.0,71.0,4.5,15.3,708.0,855.77,678.75
2018,2,15,13,15,995.5,71.0,4.45,15.35,693.0,808.09,644.05
2018,2,15,13,30,990.0,71.0,4.4,15.4,678.0,757.74,606.9
2018,2,15,13,45,983.0,70.0,4.4,15.45,656.0,702.96,563.68
2018,2,15,14,0,976.0,69.0,4.4,15.5,634.0,646.17,517.79
2018,2,15,14,15,936.5,74.5,4.35,15.45,595.0,577.03,461.0
2018,2,15,14,30,897.0,80.0,4.3,15.4,556.0,509.62,404.21
2018,2,15,14,45,837.0,85.5,4.25,15.35,507.0,436.15,341.56
2018,2,15,15,0,777.0,91.0,4.2,15.3,458.0,366.87,281.32
2018,2,15,15,15,751.0,87.5,4.2,15.3,417.5,305.21,225.88
2018,2,15,15,30,725.0,84.0,4.2,15.3,377.0,243.12,170.08
2018,2,15,15,45,706.5,77.5,3.9,14.9,336.0,184.54,118.75
2018,2,15,16,0,688.0,71.0,3.6,14.5,295.0,127.95,74.18
2018,2,15,16,15,631.0,65.5,3.5,13.9,246.5,72.86,43.15
2018,2,15,16,30,574.0,60.0,3.4,13.3,198.0,47.49,36.92
2018,2,15,16,45,549.0,49.5,3.3,12.75,157.5,39.91,29.96
2018,2,15,17,0,524.0,39.0,3.2,12.2,117.0,32.03,22.55
2018,2,15,17,15,380.5,30.5,3.2,11.95,76.0,25.24,15.36
2018,2,15,17,30,237.0,22.0,3.2,11.7,35.0,18.57,0.0
2018,2,15,17,45,118.5,11.0,3.25,11.5,17.5,9.39,0.0
2018,2,15,18,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,2,16,6,45,31.0,4.0,1.8,10.05,4.0,0.0,0.0
2018,2,16,7,0,62.0,8.0,1.7,10.2,8.0,45.05,0.0
2018,2,16,7,15,175.0,20.5,1.75,10.5,34.5,165.79,0.0
2018,2,16,7,30,288.0,33.0,1.8,10.8,61.0,288.99,223.37
2018,2,16,7,45,373.0,43.0,1.8,11.15,100.5,377.6,311.5
2018,2,16,8,0,458.0,53.0,1.8,11.5,140.0,472.25,391.94
2018,2,16,8,15,562.0,57.5,1.9,11.9,194.5,580.63,479.35
2018,2,16,8,30,666.0,62.0,2.0,12.3,249.0,693.7,566.19
2018,2,16,8,45,735.0,62.0,2.1,12.65,301.5,767.41,620.24
2018,2,16,9,0,804.0,62.0,2.2,13.0,354.0,848.52,677.99
2018,2,16,9,15,831.5,64.5,2.2,13.35,398.5,893.81,707.38
2018,2,16,9,30,859.0,67.0,2.2,13.7,443.0,926.17,727.23
2018,2,16,9,45,878.0,68.5,2.15,14.05,482.0,956.39,744.76
2018,2,16,10,0,897.0,70.0,2.1,14.4,521.0,983.43,759.81
2018,2,16,10,15,909.5,72.0,2.15,14.6,554.0,1001.25,770.11
2018,2,16,10,30,922.0,74.0,2.2,14.8,587.0,1015.27,778.01
2018,2,16,10,45,930.5,75.0,2.25,15.05,613.0,1020.09,779.71
2018,2,16,11,0,939.0,76.0,2.3,15.3,639.0,1020.88,778.96
2018,2,16,11,15,944.5,77.5,2.25,15.45,658.0,1015.27,773.23
2018,2,16,11,30,950.0,79.0,2.2,15.6,677.0,1005.55,764.99
2018,2,16,11,45,952.5,80.0,2.2,15.75,687.5,988.31,752.52
2018,2,16,12,0,955.0,81.0,2.2,15.9,698.0,967.13,737.6
2018,2,16,12,15,956.0,81.0,2.2,16.05,700.5,939.6,718.5
2018,2,16,12,30,957.0,81.0,2.2,16.2,703.0,908.39,696.99
2018,2,16,12,45,955.5,80.5,2.2,16.3,697.0,871.06,671.37
2018,2,16,13,0,954.0,80.0,2.2,16.4,691.0,830.51,643.45
2018,2,16,13,15,949.5,79.5,2.3,16.4,677.0,784.74,612.65
2018,2,16,13,30,945.0,79.0,2.4,16.4,663.0,736.38,578.88
2018,2,16,13,45,938.0,78.0,2.5,16.45,641.5,683.54,539.0
2018,2,16,14,0,931.0,77.0,2.6,16.5,620.0,628.81,496.41
2018,2,16,14,15,909.0,78.5,2.65,16.45,587.5,566.99,446.94
2018,2,16,14,30,887.0,80.0,2.7,16.4,555.0,505.32,396.01
2018,2,16,14,45,883.0,75.5,2.75,16.35,522.5,445.98,345.07
2018,2,16,15,0,879.0,71.0,2.8,16.3,490.0,385.55,291.49
2018,2,16,15,15,858.0,68.5,2.8,16.3,448.5,319.45,232.33
2018,2,16,15,30,837.0,66.0,2.8,16.3,407.0,255.75,174.87
2018,2,16,15,45,807.0,63.0,2.8,15.8,361.5,191.87,119.73
2018,2,16,16,0,777.0,60.0,2.8,15.3,316.0,131.21,72.88
2018,2,16,16,15,733.0,55.5,2.8,14.8,267.5,72.26,40.3
2018,2,16,16,30,689.0,51.0,2.8,14.3,219.0,44.65,34.25
2018,2,16,16,45,618.5,45.5,2.75,13.75,171.0,40.22,30.14
2018,2,16,17,0,548.0,40.0,2.7,13.2,123.0,32.91,23.27
2018,2,16,17,15,401.5,31.5,2.8,12.95,80.5,26.09,16.21
2018,2,16,17,30,255.0,23.0,2.9,12.7,38.0,19.42,0.0
2018,2,16,17,45,127.5,11.5,3.0,12.5,19.0,9.82,0.0
2018,2,16,18,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,17,6,45,44.5,4.5,1.1,10.95,5.0,0.0,0.0
2018,2,17,7,0,89.0,9.0,1.2,11.1,10.0,62.61,0.0
2018,2,17,7,15,248.0,21.0,1.25,11.35,42.0,217.15,0.0
2018,2,17,7,30,407.0,33.0,1.3,11.6,74.0,374.03,290.41
2018,2,17,7,45,504.0,40.5,1.4,11.9,119.5,473.81,385.07
2018,2,17,8,0,601.0,48.0,1.5,12.2,165.0,579.83,472.61
2018,2,17,8,15,660.0,52.5,1.5,12.55,213.5,648.6,526.75
2018,2,17,8,30,719.0,57.0,1.5,12.9,262.0,727.04,585.18
2018,2,17,8,45,758.0,60.5,1.5,13.25,309.5,786.96,627.25
2018,2,17,9,0,797.0,64.0,1.5,13.6,357.0,845.84,666.95
2018,2,17,9,15,824.5,66.5,1.5,14.0,401.5,891.07,695.59
2018,2,17,9,30,852.0,69.0,1.5,14.4,446.0,933.88,721.91
2018,2,17,9,45,872.0,70.5,1.5,14.8,485.0,954.43,732.58
2018,2,17,10,0,892.0,72.0,1.5,15.2,524.0,982.39,748.4
2018,2,17,10,15,905.0,73.5,1.45,15.55,557.0,999.98,756.41
2018,2,17,10,30,918.0,75.0,1.4,15.9,590.0,1013.82,762.06
2018,2,17,10,45,927.0,76.0,1.3,16.2,616.0,1019.12,761.47
2018,2,17,11,0,936.0,77.0,1.2,16.5,642.0,1020.39,758.44
2018,2,17,11,15,941.5,78.0,1.2,16.7,660.5,1014.15,752.93
2018,2,17,11,30,947.0,79.0,1.2,16.9,679.0,1003.83,745.07
2018,2,17,11,45,950.5,79.0,1.2,17.1,689.5,986.35,732.79
2018,2,17,12,0,954.0,79.0,1.2,17.3,700.0,964.92,718.18
2018,2,17,12,15,955.0,79.0,1.3,17.4,702.5,937.41,701.59
2018,2,17,12,30,956.0,79.0,1.4,17.5,705.0,906.22,682.43
2018,2,17,12,45,955.0,78.5,1.5,17.6,699.5,869.31,659.16
2018,2,17,13,0,954.0,78.0,1.6,17.7,694.0,829.14,633.37
2018,2,17,13,15,949.0,77.5,1.75,17.65,679.5,782.98,603.8
2018,2,17,13,30,944.0,77.0,1.9,17.6,665.0,734.27,571.21
2018,2,17,13,45,936.0,76.0,2.05,17.5,642.5,680.81,532.25
2018,2,17,14,0,928.0,75.0,2.2,17.4,620.0,625.57,490.45
2018,2,17,14,15,917.5,73.5,2.3,17.25,591.0,566.98,444.32
2018,2,17,14,30,907.0,72.0,2.4,17.1,562.0,507.43,395.64
2018,2,17,14,45,892.5,71.0,2.55,16.9,527.0,445.97,343.81
2018,2,17,15,0,878.0,70.0,2.7,16.7,492.0,384.52,290.08
2018,2,17,15,15,857.5,67.5,2.7,16.7,451.0,320.21,232.47
2018,2,17,15,30,837.0,65.0,2.7,16.7,410.0,254.9,173.83
2018,2,17,15,45,806.0,62.0,3.0,16.1,364.0,190.8,118.79
2018,2,17,16,0,775.0,59.0,3.3,15.5,318.0,130.07,71.98
2018,2,17,16,15,728.5,55.5,3.35,14.95,269.5,71.95,40.14
2018,2,17,16,30,682.0,52.0,3.4,14.4,221.0,45.39,34.91
2018,2,17,16,45,611.0,46.5,3.45,13.9,173.0,40.99,30.83
2018,2,17,17,0,540.0,41.0,3.5,13.4,125.0,33.64,23.94
2018,2,17,17,15,361.0,32.0,3.6,13.1,79.5,26.32,16.55
2018,2,17,17,30,182.0,23.0,3.7,12.8,34.0,17.95,0.17
2018,2,17,17,45,91.0,11.5,3.85,12.5,17.0,9.82,0.0
2018,2,17,18,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,4.05,12.1,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,4.15,11.85,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,4.25,11.45,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,4.35,11.35,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,4.45,11.3,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,4.55,11.25,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,4.55,11.2,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,4.5,11.15,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,4.55,11.1,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,4.6,11.05,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,4.65,10.95,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,4.7,10.85,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,4.75,10.8,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,4.85,10.75,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,4.95,10.7,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,5.0,10.65,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,5.05,10.6,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,5.1,10.55,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,5.1,10.45,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,5.1,10.4,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,5.3,10.55,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,5.5,10.7,0.0,0.0,0.0
2018,2,18,6,45,6.0,3.5,5.65,10.85,3.5,0.0,0.0
2018,2,18,7,0,12.0,7.0,5.8,11.0,7.0,13.39,0.0
2018,2,18,7,15,66.0,22.5,6.15,11.1,29.0,89.78,9.11
2018,2,18,7,30,120.0,38.0,6.5,11.2,51.0,160.92,126.73
2018,2,18,7,45,189.0,55.0,6.9,11.35,87.0,237.15,198.86
2018,2,18,8,0,258.0,72.0,7.3,11.5,123.0,335.81,286.42
2018,2,18,8,15,245.5,88.5,7.35,11.6,147.5,335.76,288.33
2018,2,18,8,30,233.0,105.0,7.4,11.7,172.0,351.25,301.71
2018,2,18,8,45,140.5,113.5,7.5,11.75,156.0,263.17,224.94
2018,2,18,9,0,48.0,122.0,7.6,11.8,140.0,170.49,142.68
2018,2,18,9,15,126.0,150.5,7.6,11.9,205.0,296.27,251.36
2018,2,18,9,30,204.0,179.0,7.6,12.0,270.0,406.37,344.37
2018,2,18,9,45,443.0,154.0,7.6,12.05,374.0,649.91,547.77
2018,2,18,10,0,682.0,129.0,7.6,12.1,478.0,866.57,717.93
2018,2,18,10,15,789.5,109.0,7.65,12.2,537.5,942.54,774.02
2018,2,18,10,30,897.0,89.0,7.7,12.3,597.0,1023.49,833.57
2018,2,18,10,45,869.0,101.5,7.8,12.35,611.5,1006.27,819.21
2018,2,18,11,0,841.0,114.0,7.9,12.4,626.0,984.73,802.15
2018,2,18,11,15,692.5,164.0,8.0,12.45,593.5,892.7,731.4
2018,2,18,11,30,544.0,214.0,8.1,12.5,561.0,783.13,644.82
2018,2,18,11,45,708.0,165.0,8.25,12.55,624.5,875.95,718.57
2018,2,18,12,0,872.0,116.0,8.4,12.6,688.0,943.77,770.28
2018,2,18,12,15,904.5,106.0,8.5,12.55,701.0,933.72,762.68
2018,2,18,12,30,937.0,96.0,8.6,12.5,714.0,910.02,745.01
2018,2,18,12,45,939.0,94.5,8.75,12.45,709.5,874.76,718.64
2018,2,18,13,0,941.0,93.0,8.9,12.4,705.0,836.11,689.55
2018,2,18,13,15,863.0,115.0,8.95,12.3,667.0,766.21,635.5
2018,2,18,13,30,785.0,137.0,9.0,12.2,629.0,694.5,576.36
2018,2,18,13,45,661.5,165.5,9.1,12.1,570.5,600.82,498.62
2018,2,18,14,0,538.0,194.0,9.2,12.0,512.0,510.79,423.19
2018,2,18,14,15,668.5,151.5,9.25,11.85,528.0,511.88,422.75
2018,2,18,14,30,799.0,109.0,9.3,11.7,544.0,492.78,403.56
2018,2,18,14,45,468.0,155.0,9.35,11.5,405.5,340.73,276.8
2018,2,18,15,0,137.0,201.0,9.4,11.3,267.0,220.33,179.01
2018,2,18,15,15,314.0,162.5,9.4,11.3,297.5,231.36,182.34
2018,2,18,15,30,491.0,124.0,9.4,11.3,328.0,219.46,162.96
2018,2,18,15,45,358.5,123.5,9.45,10.9,263.5,160.57,116.38
2018,2,18,16,0,226.0,123.0,9.5,10.5,199.0,118.36,87.08
2018,2,18,16,15,250.5,104.5,9.4,10.3,177.0,86.79,64.21
2018,2,18,16,30,275.0,86.0,9.3,10.1,155.0,64.6,52.87
2018,2,18,16,45,273.5,70.5,9.25,9.85,126.5,52.49,41.69
2018,2,18,17,0,272.0,55.0,9.2,9.6,98.0,41.74,31.54
2018,2,18,17,15,226.0,41.5,9.15,9.45,69.0,31.89,21.74
2018,2,18,17,30,180.0,28.0,9.1,9.3,40.0,21.78,4.15
2018,2,18,17,45,92.5,14.5,9.1,9.15,20.5,12.38,0.0
2018,2,18,18,0,5.0,1.0,9.1,9.0,1.0,0.0,0.0
2018,2,18,18,15,2.5,0.5,9.05,8.95,0.5,0.0,0.0
2018,2,18,18,30,0.0,0.0,9.0,8.9,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,8.95,8.8,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,8.9,8.7,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,8.9,8.6,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,8.9,8.5,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,8.85,8.45,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,8.8,8.4,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,8.8,8.3,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,8.8,8.2,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,8.75,8.15,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,8.7,8.1,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,8.65,8.0,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,8.6,7.9,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,8.55,7.85,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,8.5,7.8,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,8.4,7.75,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,8.3,7.7,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,8.25,7.65,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,8.2,7.6,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,8.1,7.55,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,8.0,7.5,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,7.95,7.45,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,7.9,7.4,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,7.85,7.4,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,7.8,7.4,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,7.8,7.35,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,7.8,7.3,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,7.8,7.3,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,7.8,7.3,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,7.8,7.3,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,7.8,7.3,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,7.9,7.3,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,8.0,7.3,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,8.05,7.3,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,8.1,7.3,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,8.2,7.25,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,8.3,7.2,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,8.4,7.15,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,8.5,7.1,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,8.55,7.05,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,8.6,7.0,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,8.65,6.95,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,8.7,6.9,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,8.7,6.85,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,8.7,6.8,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,8.65,6.75,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,8.6,6.7,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,8.6,6.7,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,8.6,6.7,0.0,0.0,0.0
2018,2,19,6,45,10.5,3.5,8.55,6.75,3.5,0.0,0.0
2018,2,19,7,0,21.0,7.0,8.5,6.8,7.0,18.97,0.0
2018,2,19,7,15,73.5,23.0,8.5,6.95,30.0,95.95,27.68
2018,2,19,7,30,126.0,39.0,8.5,7.1,53.0,165.79,134.17
2018,2,19,7,45,222.0,54.0,8.5,7.2,93.5,276.56,236.64
2018,2,19,8,0,318.0,69.0,8.5,7.3,134.0,379.02,329.84
2018,2,19,8,15,429.0,76.0,8.4,7.5,188.0,489.14,427.2
2018,2,19,8,30,540.0,83.0,8.3,7.7,242.0,613.39,532.52
2018,2,19,8,45,604.0,86.5,8.2,7.85,292.0,691.17,596.23
2018,2,19,9,0,668.0,90.0,8.1,8.0,342.0,769.41,658.55
2018,2,19,9,15,741.5,87.0,7.95,8.15,397.0,847.98,719.32
2018,2,19,9,30,815.0,84.0,7.8,8.3,452.0,920.17,773.54
2018,2,19,9,45,849.5,83.0,7.65,8.45,495.0,962.23,803.19
2018,2,19,10,0,884.0,82.0,7.5,8.6,538.0,1001.19,830.12
2018,2,19,10,15,897.5,83.5,7.35,8.75,571.5,1007.87,832.14
2018,2,19,10,30,911.0,85.0,7.2,8.9,605.0,1021.99,840.05
2018,2,19,10,45,920.5,86.5,7.1,9.0,631.5,1028.22,842.47
2018,2,19,11,0,930.0,88.0,7.0,9.1,658.0,1030.4,842.04
2018,2,19,11,15,936.0,89.0,6.9,9.15,677.0,1024.45,835.86
2018,2,19,11,30,942.0,90.0,6.8,9.2,696.0,1014.39,826.84
2018,2,19,11,45,945.0,90.5,6.75,9.25,706.5,996.85,812.71
2018,2,19,12,0,948.0,91.0,6.7,9.3,717.0,975.37,795.83
2018,2,19,12,15,949.0,91.0,6.75,9.35,719.5,947.69,774.93
2018,2,19,12,30,950.0,91.0,6.8,9.4,722.0,916.35,751.32
2018,2,19,12,45,949.0,90.5,6.8,9.45,716.0,879.31,723.13
2018,2,19,13,0,948.0,90.0,6.8,9.5,710.0,839.02,692.42
2018,2,19,13,15,943.5,89.5,6.9,9.55,696.0,793.11,657.58
2018,2,19,13,30,939.0,89.0,7.0,9.6,682.0,744.61,619.52
2018,2,19,13,45,931.5,87.5,7.05,9.65,659.5,690.82,574.81
2018,2,19,14,0,924.0,86.0,7.1,9.7,637.0,635.23,527.6
2018,2,19,14,15,914.0,84.0,7.15,9.7,607.5,576.26,476.52
2018,2,19,14,30,904.0,82.0,7.2,9.7,578.0,516.29,423.17
2018,2,19,14,45,889.0,80.0,7.2,9.7,542.0,453.48,365.99
2018,2,19,15,0,874.0,78.0,7.2,9.7,506.0,389.92,306.81
2018,2,19,15,15,852.5,75.5,7.2,9.7,464.0,324.49,245.28
2018,2,19,15,30,831.0,73.0,7.2,9.7,422.0,260.65,185.19
2018,2,19,15,45,802.5,69.5,7.05,9.6,376.0,196.63,127.54
2018,2,19,16,0,774.0,66.0,6.9,9.5,330.0,135.7,78.77
2018,2,19,16,15,733.0,61.0,6.65,9.3,281.5,76.39,44.98
2018,2,19,16,30,692.0,56.0,6.4,9.1,233.0,48.77,38.76
2018,2,19,16,45,599.0,51.5,6.15,8.85,181.5,41.5,31.98
2018,2,19,17,0,506.0,47.0,5.9,8.6,130.0,38.42,28.79
2018,2,19,17,15,370.0,36.5,5.85,8.4,86.0,30.13,20.48
2018,2,19,17,30,234.0,26.0,5.8,8.2,42.0,21.82,6.24
2018,2,19,17,45,127.0,14.5,5.75,8.0,22.0,12.38,0.0
2018,2,19,18,0,20.0,3.0,5.7,7.8,2.0,0.0,0.0
2018,2,19,18,15,10.0,1.5,5.65,7.75,1.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,5.6,7.7,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,5.6,7.6,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,5.5,7.4,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,5.4,7.3,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,5.3,7.2,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,5.2,7.1,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,4.8,6.9,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,4.65,6.8,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,4.5,6.7,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,4.35,6.65,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,4.2,6.6,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,4.05,6.6,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,3.9,6.6,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,3.85,6.55,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,3.15,6.45,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,3.05,6.4,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,2.95,6.35,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,2.85,6.3,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,2.75,6.25,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,2.65,6.15,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,2.5,6.25,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,2,20,6,45,70.0,6.5,2.3,6.55,8.0,0.0,0.0
2018,2,20,7,0,140.0,13.0,2.2,6.7,16.0,97.88,0.0
2018,2,20,7,15,260.5,24.0,2.15,7.0,47.0,235.76,106.41
2018,2,20,7,30,381.0,35.0,2.1,7.3,78.0,359.12,292.92
2018,2,20,7,45,489.0,43.5,2.05,7.65,127.0,467.71,390.97
2018,2,20,8,0,597.0,52.0,2.0,8.0,176.0,583.85,487.12
2018,2,20,8,15,669.5,55.5,1.95,8.2,228.0,662.81,549.82
2018,2,20,8,30,742.0,59.0,1.9,8.4,280.0,752.4,617.37
2018,2,20,8,45,690.0,75.0,1.8,8.65,307.0,754.3,616.17
2018,2,20,9,0,638.0,91.0,1.7,8.9,334.0,743.78,605.87
2018,2,20,9,15,508.5,130.0,1.75,9.05,338.0,673.37,551.96
2018,2,20,9,30,379.0,169.0,1.8,9.2,342.0,581.93,479.68
2018,2,20,9,45,541.0,145.5,1.85,9.4,415.0,735.67,597.66
2018,2,20,10,0,703.0,122.0,1.9,9.6,488.0,880.55,700.05
2018,2,20,10,15,806.0,102.5,2.05,9.7,547.0,953.31,749.69
2018,2,20,10,30,909.0,83.0,2.2,9.8,606.0,1018.55,794.23
2018,2,20,10,45,917.0,84.5,2.35,9.95,632.0,1023.34,796.85
2018,2,20,11,0,925.0,86.0,2.5,10.1,658.0,1024.09,797.51
2018,2,20,11,15,931.0,87.0,2.6,10.15,676.5,1018.21,793.46
2018,2,20,11,30,937.0,88.0,2.7,10.2,695.0,1008.24,786.79
2018,2,20,11,45,939.5,89.0,2.8,10.3,705.5,990.91,774.99
2018,2,20,12,0,942.0,90.0,2.9,10.4,716.0,969.66,760.56
2018,2,20,12,15,943.5,89.5,3.1,10.4,718.5,941.99,742.69
2018,2,20,12,30,945.0,89.0,3.3,10.4,721.0,910.67,722.03
2018,2,20,12,45,944.0,88.0,3.45,10.4,715.0,873.23,696.36
2018,2,20,13,0,943.0,87.0,3.6,10.4,709.0,832.59,668.08
2018,2,20,13,15,939.0,86.5,3.75,10.4,695.0,787.24,635.95
2018,2,20,13,30,935.0,86.0,3.9,10.4,681.0,739.28,600.65
2018,2,20,13,45,928.0,85.0,4.05,10.35,659.0,686.5,559.17
2018,2,20,14,0,921.0,84.0,4.2,10.3,637.0,631.85,515.18
2018,2,20,14,15,891.5,86.5,4.35,10.25,601.5,567.01,461.64
2018,2,20,14,30,862.0,89.0,4.5,10.2,566.0,504.1,407.97
2018,2,20,14,45,609.0,136.0,4.6,10.1,462.5,386.79,311.06
2018,2,20,15,0,356.0,183.0,4.7,10.0,359.0,286.65,229.45
2018,2,20,15,15,232.5,178.0,4.7,10.0,289.0,219.46,174.35
2018,2,20,15,30,109.0,173.0,4.7,10.0,219.0,165.96,132.39
2018,2,20,15,45,191.5,152.0,4.85,9.7,222.5,152.92,117.48
2018,2,20,16,0,274.0,131.0,5.0,9.4,226.0,128.78,94.14
2018,2,20,16,15,176.0,116.0,4.9,9.15,173.5,93.28,71.7
2018,2,20,16,30,78.0,101.0,4.8,8.9,121.0,74.72,62.3
2018,2,20,16,45,49.5,80.0,4.7,8.65,92.0,61.29,49.91
2018,2,20,17,0,21.0,59.0,4.6,8.4,63.0,45.96,35.61
2018,2,20,17,15,20.5,40.0,4.5,8.25,42.5,31.78,22.07
2018,2,20,17,30,20.0,21.0,4.4,8.1,22.0,17.29,5.01
2018,2,20,17,45,20.0,12.0,4.3,8.0,12.0,10.24,0.0
2018,2,20,18,0,20.0,3.0,4.2,7.9,2.0,0.0,0.0
2018,2,20,18,15,10.0,1.5,4.1,7.8,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,4.0,7.7,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,3.95,7.65,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,3.9,7.6,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,3.35,7.15,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,2.85,7.15,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,2.55,7.25,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,2.25,7.35,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.65,7.6,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.75,7.55,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,2,21,6,45,38.0,6.0,1.75,7.6,7.0,0.0,0.0
2018,2,21,7,0,76.0,12.0,1.8,7.7,14.0,57.43,0.0
2018,2,21,7,15,230.0,25.5,1.9,7.85,49.0,219.25,119.4
2018,2,21,7,30,384.0,39.0,2.0,8.0,84.0,365.32,298.79
2018,2,21,7,45,469.0,46.5,2.15,8.2,128.0,456.65,382.27
2018,2,21,8,0,554.0,54.0,2.3,8.4,172.0,552.73,463.7
2018,2,21,8,15,623.5,59.0,2.35,8.55,223.0,636.93,531.82
2018,2,21,8,30,693.0,64.0,2.4,8.7,274.0,723.55,598.75
2018,2,21,8,45,733.5,67.5,2.4,8.8,322.0,777.9,638.51
2018,2,21,9,0,774.0,71.0,2.4,8.9,370.0,837.92,681.3
2018,2,21,9,15,805.0,73.0,2.4,9.15,415.0,885.56,713.38
2018,2,21,9,30,836.0,75.0,2.4,9.4,460.0,930.93,743.16
2018,2,21,9,45,860.5,75.5,2.45,9.65,500.5,965.25,765.11
2018,2,21,10,0,885.0,76.0,2.5,9.9,541.0,985.24,776.9
2018,2,21,10,15,898.0,77.5,2.35,10.15,574.5,1002.75,784.91
2018,2,21,10,30,911.0,79.0,2.2,10.4,608.0,1016.5,790.22
2018,2,21,10,45,919.5,80.5,2.05,10.6,634.0,1021.84,789.91
2018,2,21,11,0,928.0,82.0,1.9,10.8,660.0,1023.13,786.97
2018,2,21,11,15,934.0,83.5,1.55,11.0,679.0,1017.86,776.58
2018,2,21,11,30,940.0,85.0,1.2,11.2,698.0,1008.48,762.94
2018,2,21,11,45,942.5,86.0,0.85,11.35,709.0,991.1,743.6
2018,2,21,12,0,945.0,87.0,0.5,11.5,720.0,969.79,721.32
2018,2,21,12,15,945.5,87.0,0.75,11.65,722.0,941.72,708.34
2018,2,21,12,30,946.0,87.0,1.0,11.8,724.0,910.03,692.14
2018,2,21,12,45,943.5,87.0,1.2,11.95,718.0,872.4,670.12
2018,2,21,13,0,941.0,87.0,1.4,12.1,712.0,831.64,645.14
2018,2,21,13,15,935.5,87.0,1.6,12.1,697.5,785.74,616.01
2018,2,21,13,30,930.0,87.0,1.8,12.1,683.0,737.34,583.37
2018,2,21,13,45,921.0,86.5,2.05,12.15,660.5,683.94,544.31
2018,2,21,14,0,912.0,86.0,2.3,12.2,638.0,628.87,502.17
