Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,3,20,30,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,3.05,7.45,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,3.0,7.35,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,3.0,7.25,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,2.95,7.15,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,2.9,7.05,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,2.75,6.95,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,2.65,6.9,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,2.55,6.9,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,2.45,6.95,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,2.3,7.05,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,4,6,15,10.0,1.5,0.8,7.85,1.0,0.0,0.0
2018,3,4,6,30,20.0,3.0,0.7,8.0,2.0,0.0,0.0
2018,3,4,6,45,167.0,15.0,0.6,8.15,25.5,110.46,0.0
2018,3,4,7,0,314.0,27.0,0.5,8.3,49.0,263.91,146.14
2018,3,4,7,15,440.5,34.5,0.5,8.5,93.5,385.67,309.93
2018,3,4,7,30,567.0,42.0,0.5,8.7,138.0,507.51,413.33
2018,3,4,7,45,640.5,47.0,0.5,8.9,189.5,588.33,477.96
2018,3,4,8,0,714.0,52.0,0.5,9.1,241.0,680.47,547.33
2018,3,4,8,15,758.5,55.5,0.5,9.25,293.0,748.72,595.69
2018,3,4,8,30,803.0,59.0,0.5,9.4,345.0,817.06,642.04
2018,3,4,8,45,833.0,61.5,0.5,9.55,394.0,870.32,676.1
2018,3,4,9,0,863.0,64.0,0.5,9.7,443.0,911.6,701.17
2018,3,4,9,15,881.5,67.0,0.45,9.95,488.0,950.25,722.66
2018,3,4,9,30,900.0,70.0,0.4,10.2,533.0,985.98,741.71
2018,3,4,9,45,912.0,73.0,0.35,10.4,572.5,1011.98,754.31
2018,3,4,10,0,924.0,76.0,0.3,10.6,612.0,1034.29,764.61
2018,3,4,10,15,935.0,77.0,0.3,10.8,645.0,1049.15,771.47
2018,3,4,10,30,946.0,78.0,0.3,11.0,678.0,1060.02,776.07
2018,3,4,10,45,955.0,79.0,0.3,11.15,705.0,1064.73,777.18
2018,3,4,11,0,964.0,80.0,0.3,11.3,732.0,1065.19,775.93
2018,3,4,11,15,969.5,81.0,0.4,11.45,751.0,1057.88,772.63
2018,3,4,11,30,975.0,82.0,0.5,11.6,770.0,1046.29,766.98
2018,3,4,11,45,978.0,82.5,0.6,11.75,780.5,1027.47,756.89
2018,3,4,12,0,981.0,83.0,0.7,11.9,791.0,1004.54,744.22
2018,3,4,12,15,980.0,84.0,0.75,12.0,792.5,974.55,725.94
2018,3,4,12,30,979.0,85.0,0.8,12.1,794.0,940.84,705.19
2018,3,4,12,45,975.0,86.0,0.85,12.2,787.0,901.09,680.27
2018,3,4,13,0,971.0,87.0,0.9,12.3,780.0,858.18,652.97
2018,3,4,13,15,967.0,86.5,0.95,12.3,765.0,810.75,622.43
2018,3,4,13,30,963.0,86.0,1.0,12.3,750.0,760.62,588.98
2018,3,4,13,45,956.5,85.0,1.05,12.35,727.0,705.92,549.24
2018,3,4,14,0,950.0,84.0,1.1,12.4,704.0,649.24,506.64
2018,3,4,14,15,940.0,82.5,1.2,12.4,673.5,588.5,459.87
2018,3,4,14,30,930.0,81.0,1.3,12.4,643.0,526.7,410.21
2018,3,4,14,45,901.0,82.5,1.35,12.35,600.5,458.9,353.81
2018,3,4,15,0,872.0,84.0,1.4,12.3,558.0,391.26,295.71
2018,3,4,15,15,869.0,78.5,1.4,12.3,520.0,327.89,238.69
2018,3,4,15,30,866.0,73.0,1.4,12.3,482.0,263.92,180.57
2018,3,4,15,45,840.0,70.5,1.75,12.15,434.5,198.32,124.14
2018,3,4,16,0,814.0,68.0,2.1,12.0,387.0,135.49,76.19
2018,3,4,16,15,774.5,64.0,2.2,11.7,335.5,74.03,44.37
2018,3,4,16,30,735.0,60.0,2.3,11.4,284.0,51.52,40.98
2018,3,4,16,45,675.5,55.0,2.35,11.05,232.0,47.72,37.56
2018,3,4,17,0,616.0,50.0,2.4,10.7,180.0,40.38,30.77
2018,3,4,17,15,508.0,43.0,2.5,10.5,130.5,35.06,25.59
2018,3,4,17,30,400.0,36.0,2.6,10.3,81.0,29.89,20.01
2018,3,4,17,45,248.5,24.0,2.7,10.1,47.0,20.15,2.59
2018,3,4,18,0,97.0,12.0,2.8,9.9,13.0,10.24,0.0
2018,3,4,18,15,48.5,6.0,2.9,9.8,6.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,3.05,9.65,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,3.05,9.1,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,2.65,8.55,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,2.5,8.45,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,2.35,7.7,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,2.45,7.55,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,2.6,7.35,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,2.95,6.85,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,3.1,6.55,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,3.3,6.3,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,3.5,6.05,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,3.6,5.9,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,3.7,5.85,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,3.8,5.8,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,3.9,5.75,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,4.0,5.7,0.0,0.0,0.0
2018,3,5,6,15,11.0,1.5,4.15,6.0,1.0,0.0,0.0
2018,3,5,6,30,22.0,3.0,4.3,6.3,2.0,0.0,0.0
2018,3,5,6,45,163.0,15.5,4.45,6.65,26.5,108.72,0.0
2018,3,5,7,0,304.0,28.0,4.6,7.0,51.0,261.69,167.36
2018,3,5,7,15,381.5,38.0,4.65,7.25,89.5,349.36,291.24
2018,3,5,7,30,459.0,48.0,4.7,7.5,128.0,436.41,372.66
2018,3,5,7,45,568.0,54.0,4.75,7.8,185.5,548.52,469.12
2018,3,5,8,0,677.0,60.0,4.8,8.1,243.0,667.55,567.0
2018,3,5,8,15,739.5,62.5,4.8,8.5,298.5,742.37,625.45
2018,3,5,8,30,802.0,65.0,4.8,8.9,354.0,825.07,687.77
2018,3,5,8,45,832.5,68.0,4.8,9.3,404.5,879.6,726.43
2018,3,5,9,0,863.0,71.0,4.8,9.7,455.0,932.33,762.78
2018,3,5,9,15,885.0,73.5,4.75,10.15,501.0,963.28,781.63
2018,3,5,9,30,907.0,76.0,4.7,10.6,547.0,1001.67,805.69
2018,3,5,9,45,923.0,76.5,4.65,11.0,586.5,1028.31,821.0
2018,3,5,10,0,939.0,77.0,4.6,11.4,626.0,1051.4,833.72
2018,3,5,10,15,948.0,79.0,4.45,11.8,659.0,1065.53,839.01
2018,3,5,10,30,957.0,81.0,4.3,12.2,692.0,1075.54,841.47
2018,3,5,10,45,965.0,81.5,4.15,12.55,718.0,1078.48,839.77
2018,3,5,11,0,973.0,82.0,4.0,12.9,744.0,1077.15,835.52
2018,3,5,11,15,977.5,83.0,3.8,13.15,762.5,1068.63,826.43
2018,3,5,11,30,982.0,84.0,3.6,13.4,781.0,1055.83,814.62
2018,3,5,11,45,984.5,84.0,3.35,13.65,791.0,1035.7,797.57
2018,3,5,12,0,987.0,84.0,3.1,13.9,801.0,1011.48,777.91
2018,3,5,12,15,989.0,83.0,2.95,14.05,803.0,981.67,755.75
2018,3,5,12,30,991.0,82.0,2.8,14.2,805.0,948.0,731.07
2018,3,5,12,45,990.5,81.5,2.7,14.35,798.5,909.06,703.26
2018,3,5,13,0,990.0,81.0,2.6,14.5,792.0,866.69,673.06
2018,3,5,13,15,985.5,80.0,2.55,14.6,776.0,817.59,638.51
2018,3,5,13,30,981.0,79.0,2.5,14.7,760.0,765.8,601.54
2018,3,5,13,45,973.5,78.0,2.45,14.8,736.0,709.62,558.38
2018,3,5,14,0,966.0,77.0,2.4,14.9,712.0,651.53,512.66
2018,3,5,14,15,956.5,76.0,2.35,14.95,681.5,590.73,463.62
2018,3,5,14,30,947.0,75.0,2.3,15.0,651.0,528.77,412.1
2018,3,5,14,45,914.5,78.0,2.3,15.0,607.5,459.98,354.06
2018,3,5,15,0,882.0,81.0,2.3,15.0,564.0,393.15,295.99
2018,3,5,15,15,864.0,78.0,2.3,15.0,521.0,325.35,235.7
2018,3,5,15,30,846.0,75.0,2.3,15.0,478.0,260.38,177.4
2018,3,5,15,45,808.0,74.0,2.3,14.85,428.0,195.31,121.98
2018,3,5,16,0,770.0,73.0,2.3,14.7,378.0,134.55,76.52
2018,3,5,16,15,716.5,68.5,2.2,14.25,323.0,75.08,46.15
2018,3,5,16,30,663.0,64.0,2.1,13.8,268.0,49.68,38.94
2018,3,5,16,45,628.0,57.5,2.0,13.35,223.0,45.38,35.13
2018,3,5,17,0,593.0,51.0,1.9,12.9,178.0,40.97,31.05
2018,3,5,17,15,476.0,43.5,1.95,12.55,128.0,35.24,25.57
2018,3,5,17,30,359.0,36.0,2.0,12.2,78.0,29.64,19.77
2018,3,5,17,45,242.0,24.5,2.1,11.85,46.5,20.49,4.62
2018,3,5,18,0,125.0,13.0,2.2,11.5,15.0,11.1,0.0
2018,3,5,18,15,62.5,6.5,2.25,11.35,7.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,3.25,9.8,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,3.35,9.6,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,3.45,9.25,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,3.45,8.95,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,3.35,8.9,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,3.2,8.85,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.85,8.85,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.75,8.65,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,2.95,8.35,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,3,6,6,15,13.0,2.0,3.1,8.65,1.5,0.0,0.0
2018,3,6,6,30,26.0,4.0,3.2,9.0,3.0,0.0,0.0
2018,3,6,6,45,89.5,16.5,3.25,9.4,22.0,66.61,0.0
2018,3,6,7,0,153.0,29.0,3.3,9.8,41.0,170.91,115.25
2018,3,6,7,15,205.5,45.0,3.3,10.1,74.0,236.18,194.28
2018,3,6,7,30,258.0,61.0,3.3,10.4,107.0,302.53,255.16
2018,3,6,7,45,331.0,74.0,3.35,10.7,152.5,384.96,327.24
2018,3,6,8,0,404.0,87.0,3.4,11.0,198.0,472.78,401.17
2018,3,6,8,15,415.5,102.0,3.35,11.4,235.5,514.94,434.47
2018,3,6,8,30,427.0,117.0,3.3,11.8,273.0,556.2,465.86
2018,3,6,8,45,548.5,112.5,3.25,12.25,341.0,681.36,561.66
2018,3,6,9,0,670.0,108.0,3.2,12.7,409.0,804.45,650.92
2018,3,6,9,15,782.0,91.0,3.05,13.15,476.0,897.82,714.24
2018,3,6,9,30,894.0,74.0,2.9,13.6,543.0,987.02,772.27
2018,3,6,9,45,909.5,76.0,2.75,14.05,583.0,1014.97,786.12
2018,3,6,10,0,925.0,78.0,2.6,14.5,623.0,1039.35,797.82
2018,3,6,10,15,935.5,79.5,2.5,14.85,656.5,1054.23,803.82
2018,3,6,10,30,946.0,81.0,2.4,15.2,690.0,1065.07,807.23
2018,3,6,10,45,953.0,82.5,2.3,15.5,716.0,1068.21,805.81
2018,3,6,11,0,960.0,84.0,2.2,15.8,742.0,1067.11,801.8
2018,3,6,11,15,965.0,84.0,2.05,16.0,760.0,1057.96,792.32
2018,3,6,11,30,970.0,84.0,1.9,16.2,778.0,1044.6,780.3
2018,3,6,11,45,972.0,85.0,1.8,16.4,788.0,1025.33,765.34
2018,3,6,12,0,974.0,86.0,1.7,16.6,798.0,1001.99,747.94
2018,3,6,12,15,964.0,90.0,1.65,16.7,796.0,967.25,724.2
2018,3,6,12,30,954.0,94.0,1.6,16.8,794.0,929.26,698.44
2018,3,6,12,45,906.0,109.0,1.55,16.95,769.0,868.33,657.05
2018,3,6,13,0,858.0,124.0,1.5,17.1,744.0,814.52,620.37
2018,3,6,13,15,830.5,129.5,1.55,17.05,720.0,758.76,582.87
2018,3,6,13,30,803.0,135.0,1.6,17.0,696.0,702.51,542.62
2018,3,6,13,45,801.0,131.0,1.6,17.0,675.5,653.72,506.49
2018,3,6,14,0,799.0,127.0,1.6,17.0,655.0,603.02,467.81
2018,3,6,14,15,810.0,114.5,1.6,16.95,630.0,549.72,426.17
2018,3,6,14,30,821.0,102.0,1.6,16.9,605.0,493.56,380.73
2018,3,6,14,45,786.5,103.5,1.6,16.8,562.5,428.47,327.1
2018,3,6,15,0,752.0,105.0,1.6,16.7,520.0,365.99,274.15
2018,3,6,15,15,657.0,120.5,1.6,16.7,463.0,297.55,217.21
2018,3,6,15,30,562.0,136.0,1.6,16.7,406.0,241.86,171.48
2018,3,6,15,45,574.5,118.0,1.7,16.3,370.5,188.19,125.42
2018,3,6,16,0,587.0,100.0,1.8,15.9,335.0,132.94,82.23
2018,3,6,16,15,539.5,93.0,1.75,15.4,287.0,82.92,55.79
2018,3,6,16,30,492.0,86.0,1.7,14.9,239.0,65.1,52.43
2018,3,6,16,45,464.5,73.5,1.65,14.4,197.5,56.81,45.13
2018,3,6,17,0,437.0,61.0,1.6,13.9,156.0,48.14,37.3
2018,3,6,17,15,358.5,50.0,1.65,13.55,114.0,40.13,29.8
2018,3,6,17,30,280.0,39.0,1.7,13.2,72.0,30.16,20.23
2018,3,6,17,45,178.0,25.0,1.7,12.85,42.5,19.45,5.51
2018,3,6,18,0,76.0,11.0,1.7,12.5,13.0,9.39,0.0
2018,3,6,18,15,38.0,5.5,1.65,12.4,6.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.55,12.45,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.45,12.55,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.4,12.55,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,3,7,6,15,7.0,1.5,1.95,11.25,1.5,0.0,0.0
2018,3,7,6,30,14.0,3.0,2.1,11.3,3.0,0.0,0.0
2018,3,7,6,45,7.0,12.5,2.25,11.4,12.5,14.79,0.0
2018,3,7,7,0,0.0,22.0,2.4,11.5,22.0,18.18,7.67
2018,3,7,7,15,0.0,38.0,2.5,11.8,38.0,34.42,23.2
2018,3,7,7,30,0.0,54.0,2.6,12.1,54.0,49.61,36.73
2018,3,7,7,45,9.0,74.5,2.7,12.4,77.0,77.1,60.92
2018,3,7,8,0,18.0,95.0,2.8,12.7,100.0,104.79,85.02
2018,3,7,8,15,15.0,96.5,2.8,13.05,101.0,100.07,80.8
2018,3,7,8,30,12.0,98.0,2.8,13.4,102.0,96.78,77.68
2018,3,7,8,45,8.5,101.5,2.8,13.7,104.5,95.76,76.38
2018,3,7,9,0,5.0,105.0,2.8,14.0,107.0,94.92,75.21
2018,3,7,9,15,68.0,158.0,3.0,14.35,193.5,223.55,184.18
2018,3,7,9,30,131.0,211.0,3.2,14.7,280.0,367.77,301.11
2018,3,7,9,45,221.0,229.5,3.35,15.05,356.5,477.75,388.61
2018,3,7,10,0,311.0,248.0,3.5,15.4,433.0,610.84,490.55
2018,3,7,10,15,507.5,202.0,3.6,15.6,523.0,776.15,616.66
2018,3,7,10,30,704.0,156.0,3.7,15.8,613.0,929.54,725.98
2018,3,7,10,45,808.0,125.0,3.85,15.95,668.5,985.17,763.21
2018,3,7,11,0,912.0,94.0,4.0,16.1,724.0,1031.52,794.5
2018,3,7,11,15,936.5,87.5,4.05,16.2,748.5,1034.39,795.29
2018,3,7,11,30,961.0,81.0,4.1,16.3,773.0,1032.71,793.48
2018,3,7,11,45,964.0,82.0,4.15,16.4,783.5,1014.56,780.51
2018,3,7,12,0,967.0,83.0,4.2,16.5,794.0,992.33,764.93
2018,3,7,12,15,968.5,82.0,4.25,16.5,795.5,962.53,744.44
2018,3,7,12,30,970.0,81.0,4.3,16.5,797.0,928.98,721.3
2018,3,7,12,45,970.0,79.5,4.3,16.55,790.0,890.02,693.95
2018,3,7,13,0,970.0,78.0,4.3,16.6,783.0,847.7,664.09
2018,3,7,13,15,965.5,77.5,4.3,16.6,767.5,799.9,630.21
2018,3,7,13,30,961.0,77.0,4.3,16.6,752.0,749.46,593.84
2018,3,7,13,45,955.0,75.5,4.3,16.6,729.0,694.64,551.21
2018,3,7,14,0,949.0,74.0,4.3,16.6,706.0,637.83,505.91
2018,3,7,14,15,938.0,73.0,4.3,16.5,674.5,577.11,456.4
2018,3,7,14,30,927.0,72.0,4.3,16.4,643.0,515.44,404.56
2018,3,7,14,45,913.5,70.5,4.35,16.3,606.0,451.63,349.45
2018,3,7,15,0,900.0,69.0,4.4,16.2,569.0,387.75,292.6
2018,3,7,15,15,882.5,67.5,4.4,16.2,526.5,322.93,233.72
2018,3,7,15,30,865.0,66.0,4.4,16.2,484.0,259.1,175.65
2018,3,7,15,45,838.5,63.5,4.2,15.75,436.0,194.22,119.69
2018,3,7,16,0,812.0,61.0,4.0,15.3,388.0,127.35,68.93
2018,3,7,16,15,612.0,80.5,3.85,14.95,309.0,74.9,48.27
2018,3,7,16,30,412.0,100.0,3.7,14.6,230.0,72.4,58.98
2018,3,7,16,45,320.0,88.5,3.55,14.25,178.5,64.57,52.05
2018,3,7,17,0,228.0,77.0,3.4,13.9,127.0,58.01,46.05
2018,3,7,17,15,310.0,56.0,3.45,13.7,105.0,42.54,31.91
2018,3,7,17,30,392.0,35.0,3.5,13.5,83.0,28.68,19.01
2018,3,7,17,45,264.5,24.5,3.5,13.3,50.0,20.34,7.17
2018,3,7,18,0,137.0,14.0,3.5,13.1,17.0,11.95,0.0
2018,3,7,18,15,68.5,7.0,3.45,13.05,8.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,8,6,15,5.0,1.5,1.4,12.45,1.5,0.0,0.0
2018,3,8,6,30,10.0,3.0,1.3,12.7,3.0,0.0,0.0
2018,3,8,6,45,7.5,14.0,1.25,12.95,14.0,16.37,0.0
2018,3,8,7,0,5.0,25.0,1.2,13.2,25.0,25.21,13.54
2018,3,8,7,15,13.0,39.5,1.1,13.4,41.5,50.33,36.81
2018,3,8,7,30,21.0,54.0,1.0,13.6,58.0,71.22,55.55
2018,3,8,7,45,25.5,64.0,0.9,13.8,70.5,83.77,66.84
2018,3,8,8,0,30.0,74.0,0.8,14.0,83.0,97.18,78.55
2018,3,8,8,15,22.0,83.0,0.75,14.25,90.0,99.22,79.86
2018,3,8,8,30,14.0,92.0,0.7,14.5,97.0,92.08,73.3
2018,3,8,8,45,74.0,136.5,0.65,14.7,170.0,206.71,169.97
2018,3,8,9,0,134.0,181.0,0.6,14.9,243.0,336.33,273.09
2018,3,8,9,15,348.0,166.5,0.6,15.1,347.5,544.45,434.64
2018,3,8,9,30,562.0,152.0,0.6,15.3,452.0,764.66,590.18
2018,3,8,9,45,621.5,149.0,0.6,15.45,503.0,836.5,634.08
2018,3,8,10,0,681.0,146.0,0.6,15.6,554.0,896.66,671.2
2018,3,8,10,15,572.5,193.0,0.65,15.8,548.5,831.46,626.11
2018,3,8,10,30,464.0,240.0,0.7,16.0,543.0,771.9,583.16
2018,3,8,10,45,438.0,260.0,0.75,16.15,554.5,761.88,575.67
2018,3,8,11,0,412.0,280.0,0.8,16.3,566.0,749.27,565.81
2018,3,8,11,15,426.5,281.5,0.9,16.45,584.0,755.28,570.71
2018,3,8,11,30,441.0,283.0,1.0,16.6,602.0,758.63,573.57
2018,3,8,11,45,286.5,316.5,1.1,16.75,525.0,614.79,470.03
2018,3,8,12,0,132.0,350.0,1.2,16.9,448.0,476.76,367.52
2018,3,8,12,15,141.5,351.0,1.3,16.95,456.0,477.29,369.48
2018,3,8,12,30,151.0,352.0,1.4,17.0,464.0,476.59,369.41
2018,3,8,12,45,268.5,328.0,1.5,17.0,525.0,553.01,428.66
2018,3,8,13,0,386.0,304.0,1.6,17.0,586.0,604.5,468.15
2018,3,8,13,15,518.0,251.5,1.65,16.95,622.5,641.61,496.84
2018,3,8,13,30,650.0,199.0,1.7,16.9,659.0,658.58,510.38
2018,3,8,13,45,597.5,209.0,1.75,16.85,621.5,595.35,462.83
2018,3,8,14,0,545.0,219.0,1.8,16.8,584.0,531.94,414.87
2018,3,8,14,15,528.0,210.5,1.85,16.65,551.5,479.38,374.39
2018,3,8,14,30,511.0,202.0,1.9,16.5,519.0,427.77,333.41
2018,3,8,14,45,664.5,151.0,1.9,16.35,538.0,416.16,320.24
2018,3,8,15,0,818.0,100.0,1.9,16.2,557.0,383.7,287.45
2018,3,8,15,15,553.0,148.5,1.9,16.2,447.0,285.98,211.5
2018,3,8,15,30,288.0,197.0,1.9,16.2,337.0,221.08,165.55
2018,3,8,15,45,401.0,157.0,1.95,15.85,331.5,185.56,131.13
2018,3,8,16,0,514.0,117.0,2.0,15.5,326.0,135.64,87.69
2018,3,8,16,15,402.0,116.5,2.0,15.1,267.0,92.6,66.69
2018,3,8,16,30,290.0,116.0,2.0,14.7,208.0,84.6,69.68
2018,3,8,16,45,240.5,99.0,2.0,14.35,166.5,73.0,59.49
2018,3,8,17,0,191.0,82.0,2.0,14.0,125.0,61.12,48.81
2018,3,8,17,15,173.0,63.0,2.0,13.6,94.0,47.77,36.58
2018,3,8,17,30,155.0,44.0,2.0,13.2,63.0,34.0,23.71
2018,3,8,17,45,123.0,29.0,2.0,12.8,39.5,22.63,9.69
2018,3,8,18,0,91.0,14.0,2.0,12.4,16.0,11.95,0.0
2018,3,8,18,15,45.5,7.0,2.1,12.2,8.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,3,9,6,15,28.0,3.5,2.0,10.6,3.5,0.0,0.0
2018,3,9,6,30,56.0,7.0,2.1,10.8,7.0,5.97,0.0
2018,3,9,6,45,187.5,17.0,2.15,11.0,32.0,152.99,0.0
2018,3,9,7,0,319.0,27.0,2.2,11.2,57.0,279.28,213.16
2018,3,9,7,15,226.5,21.0,2.3,11.45,49.0,214.08,177.54
2018,3,9,7,30,134.0,15.0,2.4,11.7,41.0,137.56,115.59
2018,3,9,7,45,67.0,24.0,2.5,11.9,37.0,85.7,70.66
2018,3,9,8,0,0.0,33.0,2.6,12.1,33.0,27.23,17.96
2018,3,9,8,15,0.0,55.0,2.55,12.4,55.0,45.52,33.73
2018,3,9,8,30,0.0,77.0,2.5,12.7,77.0,64.44,49.81
2018,3,9,8,45,5.5,117.0,2.4,12.95,119.5,108.55,87.23
2018,3,9,9,0,11.0,157.0,2.3,13.2,162.0,154.26,125.21
2018,3,9,9,15,22.5,184.0,2.15,13.45,195.5,192.08,156.23
2018,3,9,9,30,34.0,211.0,2.0,13.7,229.0,250.08,202.93
2018,3,9,9,45,66.5,242.0,1.8,13.95,281.0,316.23,255.69
2018,3,9,10,0,99.0,273.0,1.6,14.2,333.0,382.47,306.87
2018,3,9,10,15,129.0,290.0,1.65,14.35,372.5,450.68,358.75
2018,3,9,10,30,159.0,307.0,1.7,14.5,412.0,496.36,392.87
2018,3,9,10,45,186.0,317.0,1.75,14.7,444.0,529.65,417.41
2018,3,9,11,0,213.0,327.0,1.8,14.9,476.0,561.64,440.83
2018,3,9,11,15,237.5,334.0,1.85,14.95,504.0,586.07,458.75
2018,3,9,11,30,262.0,341.0,1.9,15.0,532.0,628.68,489.51
2018,3,9,11,45,273.5,343.0,1.95,15.05,544.5,630.32,490.37
2018,3,9,12,0,285.0,345.0,2.0,15.1,557.0,630.1,490.25
2018,3,9,12,15,317.0,338.5,1.95,15.15,575.0,637.44,495.72
2018,3,9,12,30,349.0,332.0,1.9,15.2,593.0,641.67,498.78
2018,3,9,12,45,348.0,329.5,1.9,15.25,587.5,619.28,482.08
2018,3,9,13,0,347.0,327.0,1.9,15.3,582.0,595.69,464.6
2018,3,9,13,15,355.0,317.5,1.95,15.3,574.0,570.99,446.71
2018,3,9,13,30,363.0,308.0,2.0,15.3,566.0,544.71,427.31
2018,3,9,13,45,389.5,290.0,2.05,15.3,559.0,521.02,409.73
2018,3,9,14,0,416.0,272.0,2.1,15.3,552.0,501.25,394.34
2018,3,9,14,15,358.0,271.0,2.1,15.25,504.5,433.56,341.53
2018,3,9,14,30,300.0,270.0,2.1,15.2,457.0,378.51,298.02
2018,3,9,14,45,294.0,253.5,2.15,15.1,428.0,338.51,265.66
2018,3,9,15,0,288.0,237.0,2.2,15.0,399.0,299.21,233.09
2018,3,9,15,15,289.0,218.5,2.2,15.0,370.5,261.2,200.72
2018,3,9,15,30,290.0,200.0,2.2,15.0,342.0,223.24,168.15
2018,3,9,15,45,292.5,179.5,2.3,14.7,311.0,184.21,135.44
2018,3,9,16,0,295.0,159.0,2.4,14.4,280.0,145.26,105.01
2018,3,9,16,15,243.5,141.0,2.35,14.15,232.5,106.44,81.21
2018,3,9,16,30,192.0,123.0,2.3,13.9,185.0,88.11,72.99
2018,3,9,16,45,163.5,104.5,2.2,13.6,151.0,78.05,64.16
2018,3,9,17,0,135.0,86.0,2.1,13.3,117.0,64.88,52.3
2018,3,9,17,15,106.0,66.0,2.05,13.1,86.5,50.49,39.1
2018,3,9,17,30,77.0,46.0,2.0,12.9,56.0,35.81,25.4
2018,3,9,17,45,49.5,28.0,1.95,12.7,33.5,22.2,10.21
2018,3,9,18,0,22.0,10.0,1.9,12.5,11.0,8.54,0.0
2018,3,9,18,15,11.0,5.0,1.85,12.4,5.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,1.25,11.7,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,1.3,11.8,1.0,0.85,0.0
2018,3,10,6,45,0.0,3.0,1.35,11.9,3.0,2.46,0.0
2018,3,10,7,0,0.0,5.0,1.4,12.0,5.0,4.1,0.0
2018,3,10,7,15,0.0,6.0,1.4,12.1,6.0,4.92,0.0
2018,3,10,7,30,0.0,7.0,1.4,12.2,7.0,5.74,0.0
2018,3,10,7,45,0.0,9.0,1.4,12.35,9.0,7.39,0.76
2018,3,10,8,0,0.0,11.0,1.4,12.5,11.0,9.05,2.21
2018,3,10,8,15,0.0,14.0,1.3,12.55,14.0,11.52,4.36
2018,3,10,8,30,0.0,17.0,1.2,12.6,17.0,14.01,6.49
2018,3,10,8,45,0.0,36.0,1.1,12.7,36.0,29.75,20.03
2018,3,10,9,0,0.0,55.0,1.0,12.8,55.0,45.55,33.46
2018,3,10,9,15,0.0,59.0,0.95,12.9,59.0,48.9,36.16
2018,3,10,9,30,0.0,63.0,0.9,13.0,63.0,52.26,38.88
2018,3,10,9,45,0.0,65.0,0.85,13.1,65.0,53.95,40.17
2018,3,10,10,0,0.0,67.0,0.8,13.2,67.0,55.65,41.48
2018,3,10,10,15,0.0,69.0,0.85,13.35,69.0,57.34,42.77
2018,3,10,10,30,0.0,71.0,0.9,13.5,71.0,59.04,44.07
2018,3,10,10,45,0.0,101.5,0.9,13.65,101.5,84.88,65.41
2018,3,10,11,0,0.0,132.0,0.9,13.8,132.0,111.91,87.42
2018,3,10,11,15,0.0,131.0,1.05,13.85,131.0,110.87,86.42
2018,3,10,11,30,0.0,130.0,1.2,13.9,130.0,109.86,85.53
2018,3,10,11,45,0.5,139.0,1.35,14.0,139.5,118.16,92.27
2018,3,10,12,0,1.0,148.0,1.5,14.1,149.0,126.4,98.92
2018,3,10,12,15,2.5,165.0,1.6,14.1,167.0,142.52,112.05
2018,3,10,12,30,4.0,182.0,1.7,14.1,185.0,158.47,124.98
2018,3,10,12,45,3.0,174.0,1.85,14.15,176.0,150.06,118.15
2018,3,10,13,0,2.0,166.0,2.0,14.2,167.0,141.82,111.52
2018,3,10,13,15,1.5,153.0,2.0,14.2,154.0,129.83,101.85
2018,3,10,13,30,1.0,140.0,2.0,14.2,141.0,118.05,92.33
2018,3,10,13,45,1.0,134.5,2.0,14.15,135.5,113.13,88.44
2018,3,10,14,0,1.0,129.0,2.0,14.1,130.0,108.25,84.58
2018,3,10,14,15,0.5,129.5,1.95,14.1,130.0,108.15,84.64
2018,3,10,14,30,0.0,130.0,1.9,14.1,130.0,108.08,84.73
2018,3,10,14,45,0.0,127.0,1.85,14.05,127.0,105.33,82.66
2018,3,10,15,0,0.0,124.0,1.8,14.0,124.0,102.57,80.59
2018,3,10,15,15,0.0,118.0,1.8,14.0,118.0,97.37,76.48
2018,3,10,15,30,0.0,112.0,1.8,14.0,112.0,92.16,72.36
2018,3,10,15,45,1.0,109.0,1.45,13.9,109.5,89.41,70.24
2018,3,10,16,0,2.0,106.0,1.1,13.8,107.0,86.34,67.83
2018,3,10,16,15,35.0,116.0,1.05,13.65,127.5,90.5,71.11
2018,3,10,16,30,68.0,126.0,1.0,13.5,148.0,94.26,78.46
2018,3,10,16,45,67.5,107.0,0.95,13.4,125.5,80.81,66.59
2018,3,10,17,0,67.0,88.0,0.9,13.3,103.0,67.1,54.27
2018,3,10,17,15,48.0,67.0,0.95,13.2,76.5,51.79,40.29
2018,3,10,17,30,29.0,46.0,1.0,13.1,50.0,36.24,25.86
2018,3,10,17,45,21.5,29.0,1.1,12.95,31.0,23.17,11.58
2018,3,10,18,0,14.0,12.0,1.2,12.8,12.0,10.24,0.0
2018,3,10,18,15,7.0,6.0,1.2,12.75,6.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.55,12.55,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,2.35,9.6,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,3,11,6,15,36.5,4.0,2.3,9.85,4.5,0.0,0.0
2018,3,11,6,30,73.0,8.0,2.3,10.1,9.0,46.42,0.0
2018,3,11,6,45,138.0,17.5,2.3,10.4,28.5,125.27,0.0
2018,3,11,7,0,203.0,27.0,2.3,10.7,48.0,197.07,155.55
2018,3,11,7,15,247.0,43.0,2.2,11.0,83.0,258.15,215.01
2018,3,11,7,30,291.0,59.0,2.1,11.3,118.0,322.01,271.59
2018,3,11,7,45,204.5,80.5,2.05,11.6,127.5,274.88,232.62
2018,3,11,8,0,118.0,102.0,2.0,11.9,137.0,220.3,185.48
2018,3,11,8,15,179.5,126.0,1.9,12.3,190.5,305.02,256.85
2018,3,11,8,30,241.0,150.0,1.8,12.7,244.0,411.85,342.47
2018,3,11,8,45,432.0,135.0,1.7,13.1,330.0,594.4,486.03
2018,3,11,9,0,623.0,120.0,1.6,13.5,416.0,776.78,617.01
2018,3,11,9,15,540.5,154.0,1.55,13.85,428.0,739.34,585.06
2018,3,11,9,30,458.0,188.0,1.5,14.2,440.0,705.64,556.8
2018,3,11,9,45,348.5,232.5,1.45,14.6,432.0,629.35,496.37
2018,3,11,10,0,239.0,277.0,1.4,15.0,424.0,549.04,432.66
2018,3,11,10,15,234.5,293.5,1.45,15.4,444.0,560.42,440.11
2018,3,11,10,30,230.0,310.0,1.5,15.8,464.0,570.47,445.8
2018,3,11,10,45,251.5,319.5,1.55,16.2,493.5,619.24,480.09
2018,3,11,11,0,273.0,329.0,1.6,16.6,523.0,644.12,496.86
2018,3,11,11,15,300.0,330.0,1.6,16.9,548.0,662.98,509.61
2018,3,11,11,30,327.0,331.0,1.6,17.2,573.0,679.62,520.75
2018,3,11,11,45,393.0,313.0,1.65,17.5,607.0,710.42,543.46
2018,3,11,12,0,459.0,295.0,1.7,17.8,641.0,754.4,574.5
2018,3,11,12,15,430.5,304.5,1.65,18.0,629.5,718.38,546.98
2018,3,11,12,30,402.0,314.0,1.6,18.2,618.0,667.85,510.25
2018,3,11,12,45,476.0,284.5,1.6,18.35,641.5,693.12,529.35
2018,3,11,13,0,550.0,255.0,1.6,18.5,665.0,697.23,532.8
2018,3,11,13,15,602.0,229.0,1.55,18.6,669.5,684.91,523.77
2018,3,11,13,30,654.0,203.0,1.5,18.7,674.0,663.12,507.81
2018,3,11,13,45,681.0,184.0,1.4,18.8,661.0,624.7,478.77
2018,3,11,14,0,708.0,165.0,1.3,18.9,648.0,581.94,445.9
2018,3,11,14,15,797.0,127.5,1.3,18.85,649.0,551.51,421.9
2018,3,11,14,30,886.0,90.0,1.3,18.8,650.0,510.08,387.66
2018,3,11,14,45,853.0,93.5,1.3,18.75,607.5,443.62,333.31
2018,3,11,15,0,820.0,97.0,1.3,18.7,565.0,379.44,279.34
2018,3,11,15,15,756.5,103.5,1.3,18.7,510.5,311.62,222.38
2018,3,11,15,30,693.0,110.0,1.3,18.7,456.0,246.63,168.13
2018,3,11,15,45,735.0,93.0,1.55,18.25,428.5,190.36,118.91
2018,3,11,16,0,777.0,76.0,1.8,17.8,401.0,132.92,74.45
2018,3,11,16,15,738.0,72.0,1.9,17.3,349.5,73.88,46.54
2018,3,11,16,30,699.0,68.0,2.0,16.8,298.0,52.55,40.98
2018,3,11,16,45,633.0,63.5,2.1,16.25,245.0,49.62,38.49
2018,3,11,17,0,567.0,59.0,2.2,15.7,192.0,46.79,35.92
2018,3,11,17,15,492.0,50.0,2.1,15.25,145.0,40.27,29.88
2018,3,11,17,30,417.0,41.0,2.0,14.8,98.0,33.66,23.49
2018,3,11,17,45,278.5,29.5,1.95,14.35,60.5,24.53,13.04
2018,3,11,18,0,140.0,18.0,1.9,13.9,23.0,15.36,0.0
2018,3,11,18,15,70.0,9.0,1.8,13.7,11.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,3,12,6,15,16.5,3.5,3.8,12.85,3.5,0.0,0.0
2018,3,12,6,30,33.0,7.0,3.9,13.1,7.0,23.9,0.0
2018,3,12,6,45,49.0,17.5,4.0,13.4,21.0,61.62,10.85
2018,3,12,7,0,65.0,28.0,4.1,13.7,35.0,91.96,69.93
2018,3,12,7,15,225.0,43.5,4.05,14.0,87.5,243.06,201.62
2018,3,12,7,30,385.0,59.0,4.0,14.3,140.0,397.48,333.58
2018,3,12,7,45,241.0,77.0,3.9,14.6,132.5,297.9,251.25
2018,3,12,8,0,97.0,95.0,3.8,14.9,125.0,192.54,160.55
2018,3,12,8,15,55.0,115.5,3.9,15.3,133.0,166.26,137.04
2018,3,12,8,30,13.0,136.0,4.0,15.7,141.0,137.71,111.08
2018,3,12,8,45,85.0,166.5,4.1,16.15,206.5,252.41,207.92
2018,3,12,9,0,157.0,197.0,4.2,16.6,272.0,376.28,308.57
2018,3,12,9,15,243.5,197.5,4.4,16.8,326.5,480.9,392.34
2018,3,12,9,30,330.0,198.0,4.6,17.0,381.0,567.63,460.71
2018,3,12,9,45,219.0,236.5,4.8,17.25,361.5,481.75,389.51
2018,3,12,10,0,108.0,275.0,5.0,17.5,342.0,391.64,314.51
2018,3,12,10,15,289.5,255.5,5.15,17.6,447.5,593.18,475.72
2018,3,12,10,30,471.0,236.0,5.3,17.7,553.0,774.06,614.33
2018,3,12,10,45,356.5,285.0,5.4,17.75,530.0,685.34,543.54
2018,3,12,11,0,242.0,334.0,5.5,17.8,507.0,596.64,472.94
2018,3,12,11,15,438.0,267.0,5.55,17.8,589.0,750.32,593.57
2018,3,12,11,30,634.0,200.0,5.6,17.8,671.0,865.35,681.8
2018,3,12,11,45,660.5,197.0,5.65,17.85,693.0,869.24,683.77
2018,3,12,12,0,687.0,194.0,5.7,17.9,715.0,868.95,683.41
2018,3,12,12,15,402.5,251.5,5.75,17.85,557.0,640.48,508.57
2018,3,12,12,30,118.0,309.0,5.8,17.8,399.0,402.62,319.43
2018,3,12,12,45,86.0,313.0,5.85,17.8,378.0,357.44,283.72
2018,3,12,13,0,54.0,317.0,5.9,17.8,357.0,329.6,260.96
2018,3,12,13,15,54.0,311.0,5.9,17.75,350.5,318.33,252.24
2018,3,12,13,30,54.0,305.0,5.9,17.7,344.0,307.02,243.44
2018,3,12,13,45,36.0,260.5,5.9,17.65,286.0,249.85,197.97
2018,3,12,14,0,18.0,216.0,5.9,17.6,228.0,191.53,151.21
2018,3,12,14,15,9.5,175.5,5.85,17.5,182.0,151.28,118.83
2018,3,12,14,30,1.0,135.0,5.8,17.4,136.0,112.66,87.54
2018,3,12,14,45,1.0,129.0,5.8,17.35,130.0,107.37,83.42
2018,3,12,15,0,1.0,123.0,5.8,17.3,124.0,102.11,79.3
2018,3,12,15,15,30.5,152.5,5.8,17.3,168.0,133.49,104.51
2018,3,12,15,30,60.0,182.0,5.8,17.3,212.0,158.09,123.58
2018,3,12,15,45,58.5,151.5,5.7,16.95,178.5,128.99,99.78
2018,3,12,16,0,57.0,121.0,5.6,16.6,145.0,100.88,77.14
2018,3,12,16,15,77.5,103.0,5.6,16.3,131.5,80.19,61.31
2018,3,12,16,30,98.0,85.0,5.6,16.0,118.0,65.98,52.97
2018,3,12,16,45,49.0,56.0,5.55,15.75,72.5,44.84,34.31
2018,3,12,17,0,0.0,27.0,5.5,15.5,27.0,22.25,14.17
2018,3,12,17,15,35.0,22.0,5.55,15.3,27.0,18.62,10.8
2018,3,12,17,30,70.0,17.0,5.6,15.1,27.0,12.88,5.51
2018,3,12,17,45,37.0,10.5,5.65,14.95,15.5,8.63,1.06
2018,3,12,18,0,4.0,4.0,5.7,14.8,4.0,3.41,0.0
2018,3,12,18,15,2.0,2.0,5.5,14.75,2.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,5.3,14.7,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,5.1,14.6,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,5.45,14.55,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,5.7,14.6,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,5.8,14.6,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,5.9,14.6,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,6.05,14.6,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,6.2,14.6,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,6.15,14.6,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,6.1,14.6,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,6.05,14.55,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,6.05,14.45,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,6.1,14.4,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,6.2,14.4,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,6.3,14.4,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,6.25,14.35,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,6.2,14.3,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,6.2,14.25,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,6.2,14.2,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,6.1,14.2,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,6.0,14.2,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,5.95,14.2,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,5.9,14.2,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,5.8,14.15,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,5.7,14.1,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,5.35,14.1,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,5.2,14.1,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,5.05,14.05,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,4.8,13.95,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,4.55,13.85,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,4.4,13.8,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,4.4,13.8,2.0,1.71,0.0
2018,3,13,6,45,0.0,4.5,4.4,13.75,4.5,3.69,0.0
2018,3,13,7,0,0.0,7.0,4.4,13.7,7.0,5.74,0.0
2018,3,13,7,15,0.0,9.0,4.35,13.7,9.0,7.39,0.59
2018,3,13,7,30,0.0,11.0,4.3,13.7,11.0,9.04,2.09
2018,3,13,7,45,0.0,17.0,4.3,13.65,17.0,13.99,6.41
2018,3,13,8,0,0.0,23.0,4.3,13.6,23.0,18.95,10.71
2018,3,13,8,15,0.0,20.5,4.25,13.65,20.5,16.89,8.91
2018,3,13,8,30,0.0,18.0,4.2,13.7,18.0,14.84,7.11
2018,3,13,8,45,0.0,22.0,4.1,13.7,22.0,18.16,9.93
2018,3,13,9,0,0.0,26.0,4.0,13.7,26.0,21.48,12.72
2018,3,13,9,15,0.0,34.0,4.05,13.8,34.0,28.13,18.32
2018,3,13,9,30,0.0,42.0,4.1,13.9,42.0,34.79,23.89
2018,3,13,9,45,0.0,57.0,4.15,14.0,57.0,47.29,34.34
2018,3,13,10,0,0.0,72.0,4.2,14.1,72.0,59.83,44.75
2018,3,13,10,15,3.5,128.5,4.25,14.25,131.0,112.79,88.8
2018,3,13,10,30,7.0,185.0,4.3,14.4,190.0,168.7,134.53
2018,3,13,10,45,18.0,232.5,4.35,14.5,245.5,224.74,180.05
2018,3,13,11,0,29.0,280.0,4.4,14.6,301.0,301.53,241.35
2018,3,13,11,15,33.5,251.0,4.45,14.65,275.5,272.2,217.9
2018,3,13,11,30,38.0,222.0,4.5,14.7,250.0,244.39,195.86
2018,3,13,11,45,114.0,281.0,4.55,14.8,367.5,391.91,314.97
2018,3,13,12,0,190.0,340.0,4.6,14.9,485.0,516.6,412.39
2018,3,13,12,15,205.0,348.5,4.65,14.95,505.0,528.23,420.84
2018,3,13,12,30,220.0,357.0,4.7,15.0,525.0,537.71,428.06
2018,3,13,12,45,242.5,350.0,4.7,15.0,534.0,549.82,437.43
2018,3,13,13,0,265.0,343.0,4.7,15.0,543.0,544.1,433.31
2018,3,13,13,15,305.5,323.0,4.65,15.05,549.0,536.83,428.24
2018,3,13,13,30,346.0,303.0,4.6,15.1,555.0,525.58,419.76
2018,3,13,13,45,237.0,310.5,4.55,15.1,480.5,438.94,350.54
2018,3,13,14,0,128.0,318.0,4.5,15.1,406.0,355.58,283.75
2018,3,13,14,15,177.0,295.0,4.45,15.05,411.5,349.64,279.33
2018,3,13,14,30,226.0,272.0,4.4,15.0,417.0,338.52,269.77
2018,3,13,14,45,288.5,252.5,4.35,14.95,426.5,332.9,263.38
2018,3,13,15,0,351.0,233.0,4.3,14.9,436.0,315.88,246.49
2018,3,13,15,15,397.0,204.0,4.3,14.9,417.5,280.24,213.73
2018,3,13,15,30,443.0,175.0,4.3,14.9,399.0,237.0,173.98
2018,3,13,15,45,516.5,141.5,4.05,14.7,379.0,189.37,130.01
2018,3,13,16,0,590.0,108.0,3.8,14.5,359.0,134.01,84.19
2018,3,13,16,15,441.5,113.5,3.55,14.25,288.0,88.73,64.44
2018,3,13,16,30,293.0,119.0,3.3,14.0,217.0,86.58,71.64
2018,3,13,16,45,227.5,102.5,3.05,13.75,171.0,75.26,61.69
2018,3,13,17,0,162.0,86.0,2.8,13.5,125.0,63.7,51.31
2018,3,13,17,15,150.0,67.5,2.55,13.2,97.0,50.88,39.58
2018,3,13,17,30,138.0,49.0,2.3,12.9,69.0,37.62,27.26
2018,3,13,17,45,84.5,32.0,2.1,12.6,42.5,24.89,14.28
2018,3,13,18,0,31.0,15.0,1.9,12.3,16.0,12.8,0.0
2018,3,13,18,15,15.5,7.5,1.85,12.2,8.0,6.4,0.0
2018,3,13,18,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,2.45,10.1,0.0,0.0,0.0
