Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,9,0,808.0,118.0,4.3,14.3,625.0,942.6,743.01
2018,4,13,9,15,827.0,119.5,4.25,14.5,668.5,976.6,764.04
2018,4,13,9,30,846.0,121.0,4.2,14.7,712.0,1007.48,782.86
2018,4,13,9,45,861.5,121.0,4.15,14.95,749.5,1029.73,795.46
2018,4,13,10,0,877.0,121.0,4.1,15.2,787.0,1035.24,796.58
2018,4,13,10,15,884.5,123.5,4.05,15.35,817.0,1044.53,800.88
2018,4,13,10,30,892.0,126.0,4.0,15.5,847.0,1049.84,802.56
2018,4,13,10,45,897.0,127.5,4.0,15.7,869.5,1047.58,799.44
2018,4,13,11,0,902.0,129.0,4.0,15.9,892.0,1041.3,793.82
2018,4,13,11,15,905.0,130.5,3.95,16.0,907.0,1029.04,784.25
2018,4,13,11,30,908.0,132.0,3.9,16.1,922.0,1012.86,772.2
2018,4,13,11,45,908.5,132.5,3.9,16.25,928.0,989.53,755.58
2018,4,13,12,0,909.0,133.0,3.9,16.4,934.0,962.58,736.59
2018,4,13,12,15,897.5,139.0,3.95,16.5,929.0,926.66,711.84
2018,4,13,12,30,886.0,145.0,4.0,16.6,924.0,887.97,685.08
2018,4,13,12,45,874.0,149.0,4.0,16.7,911.0,853.74,661.11
2018,4,13,13,0,862.0,153.0,4.0,16.8,898.0,807.47,627.95
2018,4,13,13,15,877.0,142.0,4.05,16.8,887.0,758.94,592.51
2018,4,13,13,30,892.0,131.0,4.1,16.8,876.0,714.78,559.09
2018,4,13,13,45,854.5,142.5,4.1,16.85,839.5,656.78,513.48
2018,4,13,14,0,817.0,154.0,4.1,16.9,803.0,595.79,464.83
2018,4,13,14,15,815.0,148.5,4.15,16.85,774.0,540.41,419.68
2018,4,13,14,30,813.0,143.0,4.2,16.8,745.0,483.7,371.98
2018,4,13,14,45,816.5,133.5,4.2,16.75,712.0,424.77,320.89
2018,4,13,15,0,820.0,124.0,4.2,16.7,679.0,364.33,267.16
2018,4,13,15,15,786.0,125.0,4.2,16.7,629.0,301.15,211.7
2018,4,13,15,30,752.0,126.0,4.2,16.7,579.0,235.94,155.98
2018,4,13,15,45,734.0,119.0,4.25,16.5,531.5,175.35,107.61
2018,4,13,16,0,716.0,112.0,4.3,16.3,484.0,116.91,70.74
2018,4,13,16,15,713.0,102.0,4.35,16.0,440.5,72.56,58.25
2018,4,13,16,30,710.0,92.0,4.4,15.7,397.0,67.25,53.89
2018,4,13,16,45,670.5,85.5,4.45,15.45,343.5,63.7,50.97
2018,4,13,17,0,631.0,79.0,4.5,15.2,290.0,60.03,47.88
2018,4,13,17,15,577.0,72.0,4.45,14.75,239.0,55.74,44.15
2018,4,13,17,30,523.0,65.0,4.4,14.3,188.0,51.38,40.2
2018,4,13,17,45,434.5,55.5,4.4,13.85,140.0,44.66,33.91
2018,4,13,18,0,346.0,46.0,4.4,13.4,92.0,37.89,27.25
2018,4,13,18,15,220.0,31.5,4.3,13.1,56.0,24.46,12.78
2018,4,13,18,30,94.0,17.0,4.2,12.8,20.0,14.51,0.0
2018,4,13,18,45,47.0,8.5,4.1,12.5,10.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,3.9,12.15,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,14,5,15,3.0,1.0,2.8,11.05,1.0,0.0,0.0
2018,4,14,5,30,6.0,2.0,2.8,11.3,2.0,0.0,0.0
2018,4,14,5,45,91.5,15.5,2.8,11.55,21.5,50.56,0.0
2018,4,14,6,0,177.0,29.0,2.8,11.8,41.0,139.88,73.98
2018,4,14,6,15,273.0,41.0,2.85,12.1,78.5,218.74,174.25
2018,4,14,6,30,369.0,53.0,2.9,12.4,116.0,304.61,251.84
2018,4,14,6,45,456.5,62.5,2.9,12.7,168.0,391.85,327.73
2018,4,14,7,0,544.0,72.0,2.9,13.0,220.0,486.5,406.88
2018,4,14,7,15,602.5,78.0,2.9,13.3,274.5,562.67,468.24
2018,4,14,7,30,661.0,84.0,2.9,13.6,329.0,641.97,528.33
2018,4,14,7,45,697.0,89.5,2.85,13.9,382.0,704.92,573.47
2018,4,14,8,0,733.0,95.0,2.8,14.2,435.0,768.07,617.37
2018,4,14,8,15,760.0,99.0,2.7,14.5,486.0,816.02,648.58
2018,4,14,8,30,787.0,103.0,2.6,14.8,537.0,867.89,681.84
2018,4,14,8,45,808.0,105.5,2.5,15.1,584.5,910.54,707.74
2018,4,14,9,0,829.0,108.0,2.4,15.4,632.0,950.69,731.43
2018,4,14,9,15,846.5,109.5,2.35,15.65,675.0,983.45,750.3
2018,4,14,9,30,864.0,111.0,2.3,15.9,718.0,1013.0,766.88
2018,4,14,9,45,878.5,111.5,2.2,16.2,755.5,1022.53,769.3
2018,4,14,10,0,893.0,112.0,2.1,16.5,793.0,1040.65,777.65
2018,4,14,10,15,901.0,113.5,2.15,16.7,823.0,1049.47,782.07
2018,4,14,10,30,909.0,115.0,2.2,16.9,853.0,1054.3,784.12
2018,4,14,10,45,915.0,116.0,2.2,17.15,876.0,1052.52,781.28
2018,4,14,11,0,921.0,117.0,2.2,17.4,899.0,1046.67,776.01
2018,4,14,11,15,924.5,117.5,2.3,17.5,914.0,1033.77,767.99
2018,4,14,11,30,928.0,118.0,2.4,17.6,929.0,1016.9,757.46
2018,4,14,11,45,930.0,118.0,2.45,17.7,936.0,994.21,742.59
2018,4,14,12,0,932.0,118.0,2.5,17.8,943.0,967.78,725.28
2018,4,14,12,15,932.0,118.5,2.65,17.85,942.0,936.42,705.67
2018,4,14,12,30,932.0,119.0,2.8,17.9,941.0,901.65,683.49
2018,4,14,12,45,930.5,118.0,2.95,17.9,931.5,861.06,657.11
2018,4,14,13,0,929.0,117.0,3.1,17.9,922.0,817.53,628.28
2018,4,14,13,15,925.5,115.5,3.3,17.9,904.5,769.39,595.03
2018,4,14,13,30,922.0,114.0,3.5,17.9,887.0,718.86,557.84
2018,4,14,13,45,916.0,113.0,3.65,17.85,862.0,665.06,516.86
2018,4,14,14,0,910.0,112.0,3.8,17.8,837.0,609.55,473.19
2018,4,14,14,15,902.0,110.0,3.9,17.7,804.5,550.75,425.48
2018,4,14,14,30,894.0,108.0,4.0,17.6,772.0,490.97,375.35
2018,4,14,14,45,883.0,105.5,4.15,17.45,733.5,428.92,321.96
2018,4,14,15,0,872.0,103.0,4.3,17.3,695.0,366.77,267.1
2018,4,14,15,15,856.5,100.5,4.3,17.3,651.0,298.96,207.0
2018,4,14,15,30,841.0,98.0,4.3,17.3,607.0,235.99,151.91
2018,4,14,15,45,820.0,95.5,4.55,16.95,558.5,173.67,102.45
2018,4,14,16,0,799.0,93.0,4.8,16.6,510.0,113.7,65.86
2018,4,14,16,15,769.5,89.5,4.9,16.3,458.0,70.76,56.6
2018,4,14,16,30,740.0,86.0,5.0,16.0,406.0,63.34,50.37
2018,4,14,16,45,684.5,82.0,5.05,15.65,348.0,61.22,48.73
2018,4,14,17,0,629.0,78.0,5.1,15.3,290.0,59.16,47.08
2018,4,14,17,15,569.5,72.0,5.05,14.95,238.5,55.58,43.98
2018,4,14,17,30,510.0,66.0,5.0,14.6,187.0,52.02,40.73
2018,4,14,17,45,416.0,55.5,4.9,14.25,138.0,44.46,33.7
2018,4,14,18,0,322.0,45.0,4.8,13.9,89.0,34.71,24.49
2018,4,14,18,15,206.5,31.0,4.7,13.7,54.5,24.03,12.87
2018,4,14,18,30,91.0,17.0,4.6,13.5,20.0,14.51,0.0
2018,4,14,18,45,45.5,8.5,4.5,13.35,10.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,3.95,12.95,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,15,5,15,3.5,1.0,2.6,11.4,1.0,0.0,0.0
2018,4,15,5,30,7.0,2.0,2.7,11.5,2.0,0.0,0.0
2018,4,15,5,45,35.0,14.5,2.8,11.65,17.0,26.67,0.0
2018,4,15,6,0,63.0,27.0,2.9,11.8,32.0,74.78,42.23
2018,4,15,6,15,210.5,42.5,3.0,12.05,76.5,187.52,149.83
2018,4,15,6,30,358.0,58.0,3.1,12.3,121.0,301.83,250.17
2018,4,15,6,45,406.5,69.0,3.25,12.5,163.5,363.24,304.87
2018,4,15,7,0,455.0,80.0,3.4,12.7,206.0,428.93,361.21
2018,4,15,7,15,354.5,111.0,3.4,12.95,221.5,414.33,347.96
2018,4,15,7,30,254.0,142.0,3.4,13.2,237.0,371.83,311.25
2018,4,15,7,45,263.5,164.0,3.45,13.45,275.5,414.01,344.66
2018,4,15,8,0,273.0,186.0,3.5,13.7,314.0,455.75,376.58
2018,4,15,8,15,276.5,208.0,3.6,13.95,350.0,491.57,403.16
2018,4,15,8,30,280.0,230.0,3.7,14.2,386.0,526.25,428.43
2018,4,15,8,45,256.5,251.0,3.85,14.4,403.0,533.08,431.43
2018,4,15,9,0,233.0,272.0,4.0,14.6,420.0,516.59,416.95
2018,4,15,9,15,282.0,281.0,4.1,14.7,472.0,596.83,478.27
2018,4,15,9,30,331.0,290.0,4.2,14.8,524.0,656.54,523.0
2018,4,15,9,45,574.5,218.0,4.3,14.95,648.5,852.51,672.18
2018,4,15,10,0,818.0,146.0,4.4,15.1,773.0,1014.32,785.7
2018,4,15,10,15,857.5,133.5,4.45,15.15,813.0,1039.44,800.98
2018,4,15,10,30,897.0,121.0,4.5,15.2,853.0,1047.41,805.56
2018,4,15,10,45,902.5,122.5,4.55,15.3,875.5,1045.57,803.51
2018,4,15,11,0,908.0,124.0,4.6,15.4,898.0,1039.69,798.89
2018,4,15,11,15,910.5,124.5,4.7,15.4,911.5,1025.85,789.69
2018,4,15,11,30,913.0,125.0,4.8,15.4,925.0,1008.12,777.9
2018,4,15,11,45,913.5,125.5,4.95,15.45,931.0,984.72,762.41
2018,4,15,12,0,914.0,126.0,5.1,15.5,937.0,957.69,744.31
2018,4,15,12,15,912.5,126.0,5.3,15.5,934.5,924.96,722.47
2018,4,15,12,30,911.0,126.0,5.5,15.5,932.0,889.02,698.05
2018,4,15,12,45,882.5,138.0,5.7,15.45,912.0,839.06,663.15
2018,4,15,13,0,854.0,150.0,5.9,15.4,892.0,795.72,632.18
2018,4,15,13,15,584.5,264.5,6.05,15.25,768.0,663.72,527.87
2018,4,15,13,30,315.0,379.0,6.2,15.1,644.0,539.45,428.27
2018,4,15,13,45,185.0,353.0,6.4,14.95,507.5,411.93,328.12
2018,4,15,14,0,55.0,327.0,6.6,14.8,371.0,300.61,239.21
2018,4,15,14,15,33.0,275.5,6.7,14.6,301.5,242.16,192.79
2018,4,15,14,30,11.0,224.0,6.8,14.4,232.0,188.2,149.56
2018,4,15,14,45,5.5,177.5,6.95,14.2,181.5,147.7,116.9
2018,4,15,15,0,0.0,131.0,7.1,14.0,131.0,108.13,84.7
2018,4,15,15,15,6.0,140.0,7.1,14.0,143.5,116.37,91.57
2018,4,15,15,30,12.0,149.0,7.1,14.0,156.0,123.42,97.38
2018,4,15,15,45,26.0,156.0,7.1,13.55,170.0,124.92,98.45
2018,4,15,16,0,40.0,163.0,7.1,13.1,184.0,126.22,100.0
2018,4,15,16,15,71.5,158.0,7.0,12.9,191.0,118.96,99.9
2018,4,15,16,30,103.0,153.0,6.9,12.7,198.0,110.48,92.83
2018,4,15,16,45,164.0,136.5,6.75,12.5,197.0,100.47,84.3
2018,4,15,17,0,225.0,120.0,6.6,12.3,196.0,86.55,72.13
2018,4,15,17,15,227.5,102.0,6.45,12.15,167.5,74.94,61.83
2018,4,15,17,30,230.0,84.0,6.3,12.0,139.0,62.86,50.87
2018,4,15,17,45,183.0,66.5,6.1,11.8,103.5,50.37,39.32
2018,4,15,18,0,136.0,49.0,5.9,11.6,68.0,37.58,27.3
2018,4,15,18,15,82.0,32.0,5.8,11.5,42.0,24.86,14.03
2018,4,15,18,30,28.0,15.0,5.7,11.4,16.0,12.8,0.0
2018,4,15,18,45,14.0,7.5,5.6,11.3,8.0,0.0,0.0
2018,4,15,19,0,0.0,0.0,5.5,11.2,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,5.4,11.15,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,4.85,10.85,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,4.55,10.7,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,4.3,10.55,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,4.1,10.45,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,3.95,10.45,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,3.7,10.35,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,3.7,10.35,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,4,16,5,15,2.0,1.0,3.75,10.6,1.0,0.0,0.0
2018,4,16,5,30,4.0,2.0,3.8,10.7,2.0,0.0,0.0
2018,4,16,5,45,4.5,9.5,3.9,10.8,9.5,9.95,0.0
2018,4,16,6,0,5.0,17.0,4.0,10.9,17.0,16.71,5.92
2018,4,16,6,15,6.5,25.0,4.15,10.9,25.5,24.03,14.55
2018,4,16,6,30,8.0,33.0,4.3,10.9,34.0,31.88,21.85
2018,4,16,6,45,36.0,57.0,4.5,10.95,66.5,76.35,61.16
2018,4,16,7,0,64.0,81.0,4.7,11.0,99.0,133.99,111.73
2018,4,16,7,15,44.5,85.0,4.75,11.0,98.5,112.86,93.28
2018,4,16,7,30,25.0,89.0,4.8,11.0,98.0,102.22,83.48
2018,4,16,7,45,62.0,126.5,4.9,11.0,154.5,172.59,144.39
2018,4,16,8,0,99.0,164.0,5.0,11.0,211.0,262.66,220.42
2018,4,16,8,15,274.5,177.5,5.05,11.05,327.0,452.61,380.32
2018,4,16,8,30,450.0,191.0,5.1,11.1,443.0,656.11,543.53
2018,4,16,8,45,263.0,175.0,5.15,11.1,325.5,450.0,375.14
2018,4,16,9,0,76.0,159.0,5.2,11.1,208.0,238.21,196.87
2018,4,16,9,15,147.5,213.0,5.2,11.15,315.0,367.1,304.01
2018,4,16,9,30,219.0,267.0,5.2,11.2,422.0,518.38,424.64
2018,4,16,9,45,279.5,302.5,5.25,11.25,511.0,617.75,501.73
2018,4,16,10,0,340.0,338.0,5.3,11.3,600.0,715.8,576.25
2018,4,16,10,15,402.5,328.5,5.25,11.3,650.0,783.94,627.31
2018,4,16,10,30,465.0,319.0,5.2,11.3,700.0,832.38,663.47
2018,4,16,10,45,567.5,284.0,5.2,11.35,761.0,891.78,708.92
2018,4,16,11,0,670.0,249.0,5.2,11.4,822.0,952.35,754.3
2018,4,16,11,15,703.0,235.0,5.15,11.35,845.0,955.6,756.0
2018,4,16,11,30,736.0,221.0,5.1,11.3,868.0,954.34,754.43
2018,4,16,11,45,463.5,299.5,5.1,11.3,708.0,749.27,597.78
2018,4,16,12,0,191.0,378.0,5.1,11.3,548.0,530.81,425.14
2018,4,16,12,15,196.0,396.0,5.15,11.25,570.0,540.8,433.44
2018,4,16,12,30,201.0,414.0,5.2,11.2,592.0,548.83,439.41
2018,4,16,12,45,127.5,368.5,5.25,11.2,481.0,435.57,349.92
2018,4,16,13,0,54.0,323.0,5.3,11.2,370.0,320.81,257.84
2018,4,16,13,15,136.0,346.0,5.4,11.2,461.5,400.1,322.82
2018,4,16,13,30,218.0,369.0,5.5,11.2,553.0,461.46,371.93
2018,4,16,13,45,450.5,292.5,5.55,11.15,658.5,530.83,428.46
2018,4,16,14,0,683.0,216.0,5.6,11.1,764.0,568.12,457.01
2018,4,16,14,15,779.5,166.0,5.75,11.1,768.0,532.99,426.34
2018,4,16,14,30,876.0,116.0,5.9,11.1,772.0,486.86,384.71
2018,4,16,14,45,882.5,107.0,6.0,11.05,739.0,427.55,330.87
2018,4,16,15,0,889.0,98.0,6.1,11.0,706.0,366.16,273.87
2018,4,16,15,15,874.0,95.5,6.1,11.0,661.5,302.3,214.76
2018,4,16,15,30,859.0,93.0,6.1,11.0,617.0,233.56,153.16
2018,4,16,15,45,697.0,126.5,6.25,10.9,529.5,173.22,110.17
2018,4,16,16,0,535.0,160.0,6.4,10.8,442.0,136.18,94.68
2018,4,16,16,15,496.0,149.0,6.35,10.7,390.0,100.74,84.54
2018,4,16,16,30,457.0,138.0,6.3,10.6,338.0,94.86,79.64
2018,4,16,16,45,545.0,107.0,6.3,10.55,315.5,78.05,64.83
2018,4,16,17,0,633.0,76.0,6.3,10.5,293.0,57.53,46.51
2018,4,16,17,15,558.5,71.5,6.15,10.35,239.0,54.91,44.2
2018,4,16,17,30,484.0,67.0,6.0,10.2,185.0,52.46,41.88
2018,4,16,17,45,391.5,56.0,5.85,10.1,136.5,44.54,34.41
2018,4,16,18,0,299.0,45.0,5.7,10.0,88.0,34.59,24.91
2018,4,16,18,15,206.5,31.5,5.6,9.9,55.5,24.39,14.09
2018,4,16,18,30,114.0,18.0,5.5,9.8,23.0,15.36,0.0
2018,4,16,18,45,57.0,9.0,5.35,9.75,11.5,7.68,0.0
2018,4,16,19,0,0.0,0.0,5.2,9.7,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,5.15,9.65,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,5.1,9.6,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,4.85,9.55,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,4.5,9.45,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,4.3,9.35,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,4.15,9.25,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,4.05,9.15,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,4.0,9.05,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,3.95,8.95,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,3.85,8.85,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,3.75,8.8,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,3.65,8.75,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,3.55,8.65,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,3.45,8.55,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,3.35,8.45,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,3.05,8.35,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,4,17,5,15,11.5,2.0,2.95,8.6,2.0,0.0,0.0
2018,4,17,5,30,23.0,4.0,2.9,8.9,4.0,0.0,0.0
2018,4,17,5,45,136.5,18.0,2.8,9.15,28.5,71.22,0.0
2018,4,17,6,0,250.0,32.0,2.7,9.4,53.0,181.78,125.82
2018,4,17,6,15,360.0,42.5,2.65,9.65,96.5,266.48,216.98
2018,4,17,6,30,470.0,53.0,2.6,9.9,140.0,363.43,303.46
2018,4,17,6,45,543.0,61.5,2.6,10.15,192.5,445.31,374.71
2018,4,17,7,0,616.0,70.0,2.6,10.4,245.0,532.94,447.68
2018,4,17,7,15,663.5,75.5,2.5,10.65,299.0,603.48,503.26
2018,4,17,7,30,711.0,81.0,2.4,10.9,353.0,676.02,556.88
2018,4,17,7,45,744.0,86.0,2.3,11.1,407.0,737.64,600.23
2018,4,17,8,0,777.0,91.0,2.2,11.3,461.0,794.61,638.69
2018,4,17,8,15,801.5,94.5,2.1,11.6,512.0,846.23,671.86
2018,4,17,8,30,826.0,98.0,2.0,11.9,563.0,896.13,702.85
2018,4,17,8,45,844.0,101.5,1.9,12.15,611.0,937.83,727.45
2018,4,17,9,0,862.0,105.0,1.8,12.4,659.0,976.79,749.66
2018,4,17,9,15,876.5,107.0,1.7,12.7,701.5,1007.52,765.73
2018,4,17,9,30,891.0,109.0,1.6,13.0,744.0,1022.82,771.4
2018,4,17,9,45,902.0,111.0,1.45,13.25,781.5,1042.76,779.51
2018,4,17,10,0,913.0,113.0,1.3,13.5,819.0,1058.91,784.83
2018,4,17,10,15,919.5,115.0,1.15,13.7,848.5,1066.54,784.7
2018,4,17,10,30,926.0,117.0,1.0,13.9,878.0,1070.1,781.99
2018,4,17,10,45,929.5,119.0,0.9,14.05,900.0,1066.51,776.1
2018,4,17,11,0,933.0,121.0,0.8,14.2,922.0,1058.8,767.85
2018,4,17,11,15,936.5,122.0,0.8,14.35,937.5,1045.99,758.98
2018,4,17,11,30,940.0,123.0,0.8,14.5,953.0,1029.14,747.78
2018,4,17,11,45,941.5,123.5,0.8,14.65,959.5,1005.99,732.76
2018,4,17,12,0,943.0,124.0,0.8,14.8,966.0,979.07,715.49
2018,4,17,12,15,942.0,124.0,0.95,14.85,964.0,945.86,697.42
2018,4,17,12,30,941.0,124.0,1.1,14.9,962.0,909.31,676.65
2018,4,17,12,45,937.5,124.5,1.25,15.0,952.0,868.03,651.99
2018,4,17,13,0,934.0,125.0,1.4,15.1,942.0,823.94,624.74
2018,4,17,13,15,927.0,126.0,1.55,15.1,923.5,775.16,592.34
2018,4,17,13,30,920.0,127.0,1.7,15.1,905.0,724.26,556.4
2018,4,17,13,45,909.5,127.5,1.9,15.1,878.0,668.95,516.12
2018,4,17,14,0,899.0,128.0,2.1,15.1,851.0,612.37,473.11
2018,4,17,14,15,889.0,126.0,2.4,15.05,817.5,553.1,426.66
2018,4,17,14,30,879.0,124.0,2.7,15.0,784.0,492.08,376.68
2018,4,17,14,45,866.0,122.0,3.0,14.9,745.0,429.41,323.43
2018,4,17,15,0,853.0,120.0,3.3,14.8,706.0,366.99,268.67
2018,4,17,15,15,837.0,117.0,3.3,14.8,661.5,303.58,212.16
2018,4,17,15,30,821.0,114.0,3.3,14.8,617.0,241.39,157.9
2018,4,17,15,45,795.5,110.5,3.75,14.55,566.0,179.13,108.9
2018,4,17,16,0,770.0,107.0,4.2,14.3,515.0,113.34,67.72
2018,4,17,16,15,710.0,103.5,4.35,14.05,450.5,73.13,59.16
2018,4,17,16,30,650.0,100.0,4.5,13.8,386.0,71.77,58.25
2018,4,17,16,45,631.5,91.5,4.65,13.6,340.5,67.29,54.51
2018,4,17,17,0,613.0,83.0,4.8,13.4,295.0,62.53,50.44
2018,4,17,17,15,533.0,74.5,4.85,13.05,236.5,56.96,45.56
2018,4,17,17,30,453.0,66.0,4.9,12.7,178.0,51.31,40.45
2018,4,17,17,45,392.5,57.0,4.95,12.3,137.0,45.29,34.8
2018,4,17,18,0,332.0,48.0,5.0,11.9,96.0,36.94,26.81
2018,4,17,18,15,219.5,34.0,4.95,11.7,60.5,26.31,15.8
2018,4,17,18,30,107.0,20.0,4.9,11.5,25.0,15.57,0.0
2018,4,17,18,45,53.5,10.0,4.85,11.25,12.5,8.54,0.0
2018,4,17,19,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,4.65,10.95,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,4.35,10.8,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,4.05,10.65,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,18,5,15,2.5,1.5,2.3,10.2,1.5,0.0,0.0
2018,4,18,5,30,5.0,3.0,2.3,10.3,3.0,0.0,0.0
2018,4,18,5,45,2.5,8.0,2.25,10.4,8.0,7.85,0.0
2018,4,18,6,0,0.0,13.0,2.2,10.5,13.0,10.69,2.43
2018,4,18,6,15,0.0,20.0,2.15,10.65,20.0,16.47,8.27
2018,4,18,6,30,0.0,27.0,2.1,10.8,27.0,22.26,13.54
2018,4,18,6,45,0.0,28.0,2.1,10.95,28.0,23.08,14.42
2018,4,18,7,0,0.0,29.0,2.1,11.1,29.0,23.91,15.19
2018,4,18,7,15,0.0,47.5,2.0,11.2,47.5,39.27,28.51
2018,4,18,7,30,0.0,66.0,1.9,11.3,66.0,54.7,41.71
2018,4,18,7,45,0.0,75.0,1.85,11.35,75.0,62.22,48.0
2018,4,18,8,0,0.0,84.0,1.8,11.4,84.0,69.78,54.26
2018,4,18,8,15,0.0,87.0,1.8,11.55,87.0,72.3,56.15
2018,4,18,8,30,0.0,90.0,1.8,11.7,90.0,74.84,58.07
2018,4,18,8,45,15.5,153.5,1.85,11.85,163.5,147.27,118.91
2018,4,18,9,0,31.0,217.0,1.9,12.0,237.0,238.98,193.58
2018,4,18,9,15,39.5,255.5,1.95,12.15,282.5,287.09,231.31
2018,4,18,9,30,48.0,294.0,2.0,12.3,328.0,335.14,268.5
2018,4,18,9,45,125.0,329.5,2.05,12.5,425.0,469.45,373.63
2018,4,18,10,0,202.0,365.0,2.1,12.7,522.0,582.84,458.94
2018,4,18,10,15,195.0,380.5,2.25,12.8,536.5,588.54,461.64
2018,4,18,10,30,188.0,396.0,2.4,12.9,551.0,592.98,464.25
2018,4,18,10,45,132.0,394.5,2.5,13.05,504.5,529.45,414.94
2018,4,18,11,0,76.0,393.0,2.6,13.2,458.0,447.32,351.42
2018,4,18,11,15,67.5,393.5,2.75,13.3,452.0,434.63,341.76
2018,4,18,11,30,59.0,394.0,2.9,13.4,446.0,421.95,331.75
2018,4,18,11,45,51.5,390.5,3.05,13.45,436.0,406.41,319.68
2018,4,18,12,0,44.0,387.0,3.2,13.5,426.0,391.11,307.79
2018,4,18,12,15,40.5,378.0,3.3,13.55,414.0,374.48,294.96
2018,4,18,12,30,37.0,369.0,3.4,13.6,402.0,358.15,282.36
2018,4,18,12,45,59.0,386.5,3.5,13.65,438.5,386.09,304.62
2018,4,18,13,0,81.0,404.0,3.6,13.7,475.0,411.29,324.41
2018,4,18,13,15,137.5,409.0,3.6,13.75,527.0,453.41,357.58
2018,4,18,13,30,194.0,414.0,3.6,13.8,579.0,481.27,379.17
2018,4,18,13,45,300.0,372.5,3.6,13.8,619.0,498.24,392.86
2018,4,18,14,0,406.0,331.0,3.6,13.8,659.0,502.28,395.5
2018,4,18,14,15,528.5,270.5,3.6,13.75,679.5,486.21,381.51
2018,4,18,14,30,651.0,210.0,3.6,13.7,700.0,456.98,355.15
2018,4,18,14,45,739.0,165.0,3.6,13.65,695.0,410.82,313.35
2018,4,18,15,0,827.0,120.0,3.6,13.6,690.0,357.64,263.38
2018,4,18,15,15,853.0,106.0,3.6,13.6,661.5,298.03,208.2
2018,4,18,15,30,879.0,92.0,3.6,13.6,633.0,240.55,155.51
2018,4,18,15,45,861.0,88.5,3.55,13.35,583.5,169.89,98.96
2018,4,18,16,0,843.0,85.0,3.5,13.1,534.0,107.12,61.0
2018,4,18,16,15,816.5,81.0,3.45,12.9,480.5,64.87,52.11
2018,4,18,16,30,790.0,77.0,3.4,12.7,427.0,62.64,50.39
2018,4,18,16,45,751.5,73.0,3.3,12.55,372.0,60.21,48.42
2018,4,18,17,0,713.0,69.0,3.2,12.4,317.0,57.75,46.37
2018,4,18,17,15,613.5,65.0,3.1,12.05,253.0,50.2,39.69
2018,4,18,17,30,514.0,61.0,3.0,11.7,189.0,47.61,37.32
2018,4,18,17,45,429.0,52.5,2.9,11.35,142.0,41.61,31.69
2018,4,18,18,0,344.0,44.0,2.8,11.0,95.0,35.56,25.78
2018,4,18,18,15,231.0,31.5,2.75,10.75,60.0,24.44,14.59
2018,4,18,18,30,118.0,19.0,2.7,10.5,25.0,14.8,0.0
2018,4,18,18,45,59.0,9.5,2.65,10.25,12.5,8.11,0.0
2018,4,18,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,2.95,9.45,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,3.15,9.35,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,3.6,9.15,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,3.75,9.05,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,3.95,8.95,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,3.95,8.85,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,3.75,8.8,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,3.05,8.8,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.85,8.8,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,19,5,15,20.5,3.0,2.85,9.25,3.0,0.0,0.0
2018,4,19,5,30,41.0,6.0,3.0,9.6,6.0,5.12,0.0
2018,4,19,5,45,178.5,19.0,3.1,9.95,33.5,89.39,0.0
2018,4,19,6,0,316.0,32.0,3.2,10.3,61.0,212.57,156.87
2018,4,19,6,15,418.5,41.0,3.4,10.6,105.5,295.95,241.91
2018,4,19,6,30,521.0,50.0,3.6,10.9,150.0,389.65,325.76
2018,4,19,6,45,448.5,71.5,3.75,11.15,176.5,396.14,334.48
2018,4,19,7,0,376.0,93.0,3.9,11.4,203.0,389.85,330.36
2018,4,19,7,15,400.0,108.0,4.0,11.65,246.0,442.18,373.92
2018,4,19,7,30,424.0,123.0,4.1,11.9,289.0,495.35,416.59
2018,4,19,7,45,451.5,138.5,4.2,12.15,337.5,552.43,461.27
2018,4,19,8,0,479.0,154.0,4.3,12.4,386.0,609.87,505.15
2018,4,19,8,15,615.5,135.0,4.3,12.65,465.5,733.31,599.49
2018,4,19,8,30,752.0,116.0,4.3,12.9,545.0,853.74,686.39
2018,4,19,8,45,794.5,112.0,4.35,13.15,598.5,902.09,718.62
2018,4,19,9,0,837.0,108.0,4.4,13.4,652.0,954.67,753.96
2018,4,19,9,15,852.5,110.5,4.35,13.6,695.0,986.34,773.22
2018,4,19,9,30,868.0,113.0,4.3,13.8,738.0,1002.53,781.6
2018,4,19,9,45,731.5,178.5,4.3,14.05,723.0,964.85,752.69
2018,4,19,10,0,595.0,244.0,4.3,14.3,708.0,896.28,700.98
2018,4,19,10,15,510.5,290.5,4.3,14.45,699.0,851.36,665.25
2018,4,19,10,30,426.0,337.0,4.3,14.6,690.0,807.87,630.16
2018,4,19,10,45,368.0,369.5,4.3,14.75,680.0,757.89,591.54
2018,4,19,11,0,310.0,402.0,4.3,14.9,670.0,724.52,564.55
2018,4,19,11,15,312.5,403.0,4.45,15.05,677.0,717.15,559.34
2018,4,19,11,30,315.0,404.0,4.6,15.2,684.0,708.05,552.71
2018,4,19,11,45,434.0,358.5,4.75,15.3,747.0,774.02,604.29
2018,4,19,12,0,553.0,313.0,4.9,15.4,810.0,819.63,640.27
2018,4,19,12,15,442.5,364.0,5.1,15.45,761.0,745.52,583.39
2018,4,19,12,30,332.0,415.0,5.3,15.5,712.0,666.64,522.81
2018,4,19,12,45,313.0,415.0,5.5,15.55,693.0,630.81,496.11
2018,4,19,13,0,294.0,415.0,5.7,15.6,674.0,595.29,469.14
2018,4,19,13,15,319.5,397.5,5.8,15.55,673.5,576.94,455.78
2018,4,19,13,30,345.0,380.0,5.9,15.5,673.0,555.84,439.85
2018,4,19,13,45,436.0,332.0,6.0,15.5,691.5,550.05,435.87
2018,4,19,14,0,527.0,284.0,6.1,15.5,710.0,531.41,420.75
2018,4,19,14,15,713.5,198.0,6.15,15.4,751.0,520.75,410.28
2018,4,19,14,30,900.0,112.0,6.2,15.3,792.0,490.64,381.27
2018,4,19,14,45,888.0,110.0,6.2,15.25,753.0,428.5,325.93
2018,4,19,15,0,876.0,108.0,6.2,15.2,714.0,366.37,269.54
2018,4,19,15,15,861.0,105.5,6.2,15.2,669.5,298.62,208.46
2018,4,19,15,30,846.0,103.0,6.2,15.2,625.0,235.77,152.85
2018,4,19,15,45,823.5,100.0,6.1,14.95,575.0,172.94,102.88
2018,4,19,16,0,801.0,97.0,6.0,14.7,525.0,112.67,66.79
2018,4,19,16,15,769.5,94.0,5.9,14.5,472.5,73.68,59.54
2018,4,19,16,30,738.0,91.0,5.8,14.3,420.0,66.39,53.37
2018,4,19,16,45,697.0,86.5,5.7,14.05,366.0,64.22,51.67
2018,4,19,17,0,656.0,82.0,5.6,13.8,312.0,62.03,49.9
2018,4,19,17,15,567.5,78.0,5.45,13.45,253.0,59.83,48.05
2018,4,19,17,30,479.0,74.0,5.3,13.1,194.0,57.9,46.29
2018,4,19,17,45,412.5,62.5,5.15,12.7,148.5,49.9,38.89
2018,4,19,18,0,346.0,51.0,5.0,12.3,103.0,39.19,28.83
2018,4,19,18,15,232.5,37.0,4.8,12.05,66.0,28.59,18.1
2018,4,19,18,30,119.0,23.0,4.6,11.8,29.0,17.88,0.0
2018,4,19,18,45,59.5,11.5,4.35,11.6,14.5,9.82,0.0
2018,4,19,19,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,20,5,15,1.5,1.0,2.65,10.6,1.0,0.0,0.0
2018,4,20,5,30,3.0,2.0,2.6,10.9,2.0,2.77,0.0
2018,4,20,5,45,79.0,16.0,2.6,11.25,23.5,63.47,0.0
2018,4,20,6,0,155.0,30.0,2.6,11.6,45.0,132.91,98.23
2018,4,20,6,15,208.0,42.5,2.6,11.85,75.5,182.92,148.38
2018,4,20,6,30,261.0,55.0,2.6,12.1,106.0,239.17,199.25
2018,4,20,6,45,149.5,71.5,2.65,12.4,102.5,186.7,156.14
2018,4,20,7,0,38.0,88.0,2.7,12.7,99.0,111.49,90.94
2018,4,20,7,15,19.5,107.0,2.65,13.0,112.5,109.63,88.83
2018,4,20,7,30,1.0,126.0,2.6,13.3,126.0,113.47,91.14
2018,4,20,7,45,6.5,147.0,2.55,13.65,150.0,137.3,110.85
2018,4,20,8,0,12.0,168.0,2.5,14.0,174.0,161.44,130.48
2018,4,20,8,15,30.0,200.5,2.5,14.3,217.5,225.02,182.44
2018,4,20,8,30,48.0,233.0,2.5,14.6,261.0,275.93,222.98
2018,4,20,8,45,68.5,262.5,2.55,14.9,305.5,326.29,262.48
2018,4,20,9,0,89.0,292.0,2.6,15.2,350.0,377.07,301.58
2018,4,20,9,15,121.5,316.5,2.65,15.4,401.0,454.66,360.89
2018,4,20,9,30,154.0,341.0,2.7,15.6,452.0,512.16,403.84
2018,4,20,9,45,231.0,346.5,2.75,15.85,522.5,592.9,464.92
2018,4,20,10,0,308.0,352.0,2.8,16.1,593.0,694.81,539.31
2018,4,20,10,15,310.5,366.5,2.85,16.3,617.0,708.97,547.55
2018,4,20,10,30,313.0,381.0,2.9,16.5,641.0,721.2,555.08
2018,4,20,10,45,278.5,401.0,3.0,16.7,637.0,700.19,538.12
2018,4,20,11,0,244.0,421.0,3.1,16.9,633.0,677.74,520.37
2018,4,20,11,15,211.0,432.5,3.1,17.0,618.0,629.74,484.43
2018,4,20,11,30,178.0,444.0,3.1,17.1,603.0,599.99,461.46
2018,4,20,11,45,170.0,447.5,3.15,17.25,600.0,585.73,450.58
2018,4,20,12,0,162.0,451.0,3.2,17.4,597.0,570.86,439.17
2018,4,20,12,15,168.5,450.0,3.3,17.4,601.5,563.85,434.37
2018,4,20,12,30,175.0,449.0,3.4,17.4,606.0,555.61,428.59
2018,4,20,12,45,142.5,440.0,3.5,17.45,567.0,508.18,392.85
2018,4,20,13,0,110.0,431.0,3.6,17.5,528.0,455.56,353.13
2018,4,20,13,15,104.0,420.0,3.8,17.4,510.5,431.72,335.64
2018,4,20,13,30,98.0,409.0,4.0,17.3,493.0,408.39,318.23
2018,4,20,13,45,200.5,370.0,4.15,17.25,535.0,431.66,337.54
2018,4,20,14,0,303.0,331.0,4.3,17.2,577.0,441.73,345.55
2018,4,20,14,15,519.0,245.0,4.5,17.05,646.5,459.58,358.42
2018,4,20,14,30,735.0,159.0,4.7,16.9,716.0,451.19,347.64
2018,4,20,14,45,751.5,144.5,4.85,16.7,689.5,400.7,303.14
2018,4,20,15,0,768.0,130.0,5.0,16.5,663.0,344.78,252.97
2018,4,20,15,15,781.5,119.0,5.0,16.5,632.0,288.06,201.12
2018,4,20,15,30,795.0,108.0,5.0,16.5,601.0,229.08,148.46
2018,4,20,15,45,745.0,112.5,5.2,16.05,546.0,165.89,99.95
2018,4,20,16,0,695.0,117.0,5.4,15.6,491.0,113.49,70.35
2018,4,20,16,15,718.0,101.0,5.45,15.3,454.0,71.25,57.2
2018,4,20,16,30,741.0,85.0,5.5,15.0,417.0,67.93,54.57
2018,4,20,16,45,715.0,79.0,5.5,14.7,366.5,58.98,46.89
2018,4,20,17,0,689.0,73.0,5.5,14.4,316.0,55.59,44.05
2018,4,20,17,15,599.5,70.0,5.4,14.0,256.5,53.78,42.55
2018,4,20,17,30,510.0,67.0,5.3,13.6,197.0,52.25,41.17
2018,4,20,17,45,447.0,57.0,5.2,13.2,151.5,45.31,34.75
2018,4,20,18,0,384.0,47.0,5.1,12.8,106.0,38.17,27.92
2018,4,20,18,15,276.0,34.5,4.9,12.5,68.5,28.43,18.12
2018,4,20,18,30,168.0,22.0,4.7,12.2,31.0,17.17,0.0
2018,4,20,18,45,84.0,11.0,4.55,11.9,15.5,9.39,0.0
2018,4,20,19,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,4.15,11.3,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,4.05,10.85,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,4.0,10.75,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,4.0,10.65,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,3.95,10.55,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,3.9,10.45,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,3.85,10.35,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,3.75,10.25,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,3.65,10.2,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,3.5,10.05,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,21,5,15,20.0,4.0,3.1,10.45,4.0,0.0,0.0
2018,4,21,5,30,40.0,8.0,3.1,10.8,8.0,21.02,0.0
2018,4,21,5,45,159.0,22.0,3.05,11.15,36.0,105.89,0.0
2018,4,21,6,0,278.0,36.0,3.0,11.5,64.0,199.02,151.16
2018,4,21,6,15,362.5,47.0,2.95,11.75,106.0,272.42,222.46
2018,4,21,6,30,447.0,58.0,2.9,12.0,148.0,355.27,295.93
2018,4,21,6,45,534.5,64.0,2.85,12.25,202.5,442.26,370.46
2018,4,21,7,0,622.0,70.0,2.8,12.5,257.0,536.15,447.58
2018,4,21,7,15,666.5,75.5,2.65,12.8,310.5,604.41,500.39
2018,4,21,7,30,711.0,81.0,2.5,13.1,364.0,674.44,551.26
2018,4,21,7,45,743.5,85.0,2.35,13.35,417.0,729.96,589.32
2018,4,21,8,0,776.0,89.0,2.2,13.6,470.0,789.56,629.05
2018,4,21,8,15,799.0,92.0,2.05,13.95,520.0,838.81,659.67
2018,4,21,8,30,822.0,95.0,1.9,14.3,570.0,886.27,688.08
2018,4,21,8,45,840.0,97.5,1.75,14.65,616.5,926.3,710.45
2018,4,21,9,0,858.0,100.0,1.6,15.0,663.0,963.63,730.34
2018,4,21,9,15,873.0,101.0,1.55,15.35,705.0,981.98,738.62
2018,4,21,9,30,888.0,102.0,1.5,15.7,747.0,1008.07,752.18
2018,4,21,9,45,899.5,103.0,1.4,16.1,783.5,1027.19,759.99
2018,4,21,10,0,911.0,104.0,1.3,16.5,820.0,1042.57,765.37
2018,4,21,10,15,918.0,105.5,1.25,16.95,849.0,1050.06,766.55
2018,4,21,10,30,925.0,107.0,1.2,17.4,878.0,1053.52,765.38
2018,4,21,10,45,930.0,107.0,1.15,17.85,899.5,1049.32,759.58
2018,4,21,11,0,935.0,107.0,1.1,18.3,921.0,1041.06,751.51
2018,4,21,11,15,937.5,108.0,1.15,18.55,935.0,1027.33,742.77
2018,4,21,11,30,940.0,109.0,1.2,18.8,949.0,1009.64,731.66
2018,4,21,11,45,941.0,110.0,1.3,19.05,955.5,986.66,718.1
2018,4,21,12,0,942.0,111.0,1.4,19.3,962.0,959.95,702.07
2018,4,21,12,15,941.0,110.5,1.6,19.35,959.5,926.5,683.34
2018,4,21,12,30,940.0,110.0,1.8,19.4,957.0,889.76,661.85
2018,4,21,12,45,937.5,110.0,2.05,19.45,947.0,849.16,637.57
2018,4,21,13,0,935.0,110.0,2.3,19.5,937.0,805.7,610.5
2018,4,21,13,15,930.5,110.0,2.55,19.4,919.5,758.15,578.89
2018,4,21,13,30,926.0,110.0,2.8,19.3,902.0,708.3,543.34
2018,4,21,13,45,898.5,119.5,3.0,19.25,870.0,650.36,499.92
2018,4,21,14,0,871.0,129.0,3.2,19.2,838.0,592.53,455.14
2018,4,21,14,15,815.0,147.5,3.35,19.05,790.5,529.19,404.84
2018,4,21,14,30,759.0,166.0,3.5,18.9,743.0,465.98,353.54
2018,4,21,14,45,752.5,158.0,3.7,18.75,706.0,407.03,303.89
2018,4,21,15,0,746.0,150.0,3.9,18.6,669.0,347.97,252.77
2018,4,21,15,15,737.0,141.0,3.9,18.6,627.0,287.66,199.94
2018,4,21,15,30,728.0,132.0,3.9,18.6,585.0,228.02,148.78
2018,4,21,15,45,720.0,123.0,4.05,18.2,541.5,169.38,102.87
2018,4,21,16,0,712.0,114.0,4.2,17.8,498.0,111.7,67.94
2018,4,21,16,15,716.0,103.0,4.25,17.45,457.0,72.47,57.75
2018,4,21,16,30,720.0,92.0,4.3,17.1,416.0,66.69,53.01
2018,4,21,16,45,688.0,86.0,4.35,16.8,364.5,63.59,50.53
2018,4,21,17,0,656.0,80.0,4.4,16.5,313.0,60.36,47.88
2018,4,21,17,15,608.5,73.0,4.4,16.0,261.5,56.1,44.26
2018,4,21,17,30,561.0,66.0,4.4,15.5,210.0,51.74,40.41
2018,4,21,17,45,484.0,57.0,4.4,15.0,161.0,45.44,34.64
2018,4,21,18,0,407.0,48.0,4.4,14.5,112.0,39.05,28.54
2018,4,21,18,15,287.0,35.5,4.3,14.2,72.5,29.27,18.84
2018,4,21,18,30,167.0,23.0,4.2,13.9,33.0,17.93,0.0
2018,4,21,18,45,83.5,11.5,4.1,13.55,16.5,9.82,0.0
2018,4,21,19,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,2.95,10.4,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,22,5,15,8.0,3.5,2.95,10.75,3.5,0.0,0.0
2018,4,22,5,30,16.0,7.0,3.0,11.1,7.0,11.65,0.0
2018,4,22,5,45,14.0,18.5,3.05,11.4,19.0,24.01,0.0
2018,4,22,6,0,12.0,30.0,3.1,11.7,31.0,35.49,23.0
2018,4,22,6,15,60.0,49.5,3.1,12.0,61.0,91.19,71.86
2018,4,22,6,30,108.0,69.0,3.1,12.3,91.0,143.39,118.06
2018,4,22,6,45,85.0,93.0,3.15,12.6,113.5,161.03,133.53
2018,4,22,7,0,62.0,117.0,3.2,12.9,136.0,162.92,134.91
2018,4,22,7,15,84.5,139.5,3.1,13.25,170.5,204.63,170.21
2018,4,22,7,30,107.0,162.0,3.0,13.6,205.0,262.84,218.13
2018,4,22,7,45,210.0,176.5,2.85,13.9,275.5,364.31,302.09
2018,4,22,8,0,313.0,191.0,2.7,14.2,346.0,490.95,402.27
2018,4,22,8,15,386.5,195.5,2.55,14.5,406.5,588.47,475.54
2018,4,22,8,30,460.0,200.0,2.4,14.8,467.0,671.22,535.63
2018,4,22,8,45,565.0,181.0,2.25,15.1,535.5,758.99,598.5
2018,4,22,9,0,670.0,162.0,2.1,15.4,604.0,859.66,665.7
2018,4,22,9,15,741.5,153.0,2.05,15.7,670.5,929.92,710.18
2018,4,22,9,30,813.0,144.0,2.0,16.0,737.0,991.66,748.04
2018,4,22,9,45,785.5,163.0,2.0,16.3,758.5,989.79,743.8
2018,4,22,10,0,758.0,182.0,2.0,16.6,780.0,993.33,744.07
2018,4,22,10,15,693.0,220.0,2.0,16.9,782.0,965.75,723.8
2018,4,22,10,30,628.0,258.0,2.0,17.2,784.0,932.35,698.91
2018,4,22,10,45,580.5,289.0,2.05,17.5,784.5,902.71,676.9
2018,4,22,11,0,533.0,320.0,2.1,17.8,785.0,875.38,656.26
2018,4,22,11,15,512.5,337.0,2.15,18.0,790.0,858.09,643.44
2018,4,22,11,30,492.0,354.0,2.2,18.2,795.0,838.36,628.89
2018,4,22,11,45,527.5,343.0,2.25,18.4,818.5,842.32,632.09
2018,4,22,12,0,563.0,332.0,2.3,18.6,842.0,842.21,632.25
2018,4,22,12,15,645.5,286.0,2.45,18.7,870.0,847.62,638.57
2018,4,22,12,30,728.0,240.0,2.6,18.8,898.0,845.99,639.7
2018,4,22,12,45,796.0,202.5,2.7,18.95,914.5,825.86,627.08
2018,4,22,13,0,864.0,165.0,2.8,19.1,931.0,806.15,614.11
2018,4,22,13,15,898.0,144.5,2.9,19.1,927.0,762.85,583.75
2018,4,22,13,30,932.0,124.0,3.0,19.1,923.0,722.57,554.38
2018,4,22,13,45,927.5,122.0,3.15,19.15,898.0,668.51,513.52
2018,4,22,14,0,923.0,120.0,3.3,19.2,873.0,612.64,469.92
2018,4,22,14,15,895.5,125.5,3.35,19.15,833.0,549.67,419.42
2018,4,22,14,30,868.0,131.0,3.4,19.1,793.0,486.75,367.53
2018,4,22,14,45,850.0,130.0,3.5,19.05,751.5,423.91,314.28
2018,4,22,15,0,832.0,129.0,3.6,19.0,710.0,361.96,260.5
2018,4,22,15,15,832.0,120.5,3.6,19.0,671.0,299.93,205.58
2018,4,22,15,30,832.0,112.0,3.6,19.0,632.0,237.24,151.33
2018,4,22,15,45,811.5,108.5,3.65,18.8,583.0,175.36,103.57
2018,4,22,16,0,791.0,105.0,3.7,18.6,534.0,115.82,69.2
2018,4,22,16,15,766.0,98.0,3.75,18.3,480.5,76.34,60.87
2018,4,22,16,30,741.0,91.0,3.8,18.0,427.0,66.19,52.37
2018,4,22,16,45,705.0,87.0,3.85,17.7,375.0,64.43,51.07
2018,4,22,17,0,669.0,83.0,3.9,17.4,323.0,62.66,49.72
2018,4,22,17,15,582.0,76.5,3.9,16.8,261.0,58.5,46.23
2018,4,22,17,30,495.0,70.0,3.9,16.2,199.0,54.39,42.65
2018,4,22,17,45,421.5,59.5,3.95,15.6,151.5,47.07,36.01
2018,4,22,18,0,348.0,49.0,4.0,15.0,104.0,39.55,28.96
2018,4,22,18,15,241.5,37.5,3.95,14.6,69.0,28.95,18.68
2018,4,22,18,30,135.0,26.0,3.9,14.2,34.0,20.18,0.41
2018,4,22,18,45,67.5,13.0,3.85,13.85,17.0,11.1,0.0
2018,4,22,19,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,23,5,15,6.0,3.5,1.0,12.05,3.5,0.0,0.0
2018,4,23,5,30,12.0,7.0,1.0,12.2,7.0,10.23,0.0
2018,4,23,5,45,43.0,21.5,0.95,12.4,25.5,45.25,6.43
2018,4,23,6,0,74.0,36.0,0.9,12.6,44.0,81.09,60.04
2018,4,23,6,15,106.0,54.5,0.85,12.85,73.0,122.05,97.55
