Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,4,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,5,13,5,15,0.0,4.0,2.9,12.95,4.0,3.41,0.0
2018,5,13,5,30,0.0,8.0,3.0,13.0,8.0,6.57,0.0
2018,5,13,5,45,0.0,14.5,3.1,13.05,14.5,11.92,4.24
2018,5,13,6,0,0.0,21.0,3.2,13.1,21.0,17.29,9.07
2018,5,13,6,15,0.0,32.5,3.25,13.2,32.5,26.81,17.4
2018,5,13,6,30,0.0,44.0,3.3,13.3,44.0,36.37,25.72
2018,5,13,6,45,0.5,77.0,3.3,13.35,77.0,65.6,50.8
2018,5,13,7,0,1.0,110.0,3.3,13.4,110.0,96.97,77.36
2018,5,13,7,15,15.5,136.5,3.2,13.6,143.5,132.14,107.08
2018,5,13,7,30,30.0,163.0,3.1,13.8,177.0,180.2,147.01
2018,5,13,7,45,30.0,181.5,3.05,13.95,197.0,198.97,161.76
2018,5,13,8,0,30.0,200.0,3.0,14.1,217.0,217.58,176.25
2018,5,13,8,15,37.0,226.5,3.0,14.35,249.0,250.75,202.48
2018,5,13,8,30,44.0,253.0,3.0,14.6,281.0,284.04,228.39
2018,5,13,8,45,39.0,264.5,2.95,14.85,290.5,290.17,232.07
2018,5,13,9,0,34.0,276.0,2.9,15.1,300.0,295.98,235.58
2018,5,13,9,15,43.5,303.0,2.95,15.3,335.5,331.55,262.99
2018,5,13,9,30,53.0,330.0,3.0,15.5,371.0,366.94,289.83
2018,5,13,9,45,111.0,365.5,3.0,15.65,456.5,477.71,375.16
2018,5,13,10,0,169.0,401.0,3.0,15.8,542.0,568.6,443.05
2018,5,13,10,15,248.0,395.5,3.05,15.95,610.0,655.31,507.43
2018,5,13,10,30,327.0,390.0,3.1,16.1,678.0,721.58,556.02
2018,5,13,10,45,412.5,356.0,3.15,16.2,728.0,779.24,598.34
2018,5,13,11,0,498.0,322.0,3.2,16.3,778.0,818.63,627.57
2018,5,13,11,15,613.0,264.5,3.25,16.4,833.5,861.75,660.18
2018,5,13,11,30,728.0,207.0,3.3,16.5,889.0,895.8,685.27
2018,5,13,11,45,690.0,212.5,3.35,16.55,862.0,844.37,648.95
2018,5,13,12,0,652.0,218.0,3.4,16.6,835.0,791.85,611.28
2018,5,13,12,15,641.5,221.0,3.45,16.6,827.0,759.61,588.11
2018,5,13,12,30,631.0,224.0,3.5,16.6,819.0,725.58,563.23
2018,5,13,12,45,652.5,222.5,3.5,16.55,832.0,710.66,552.19
2018,5,13,13,0,674.0,221.0,3.5,16.5,845.0,691.98,537.97
2018,5,13,13,15,685.5,219.5,3.5,16.45,844.0,662.71,515.55
2018,5,13,13,30,697.0,218.0,3.5,16.4,843.0,630.54,490.46
2018,5,13,13,45,732.0,197.5,3.5,16.35,838.0,594.07,461.8
2018,5,13,14,0,767.0,177.0,3.5,16.3,833.0,553.87,429.15
2018,5,13,14,15,801.0,156.5,3.5,16.2,819.5,508.47,391.22
2018,5,13,14,30,835.0,136.0,3.5,16.1,806.0,458.06,347.76
2018,5,13,14,45,824.5,133.0,3.55,16.05,769.0,400.08,297.41
2018,5,13,15,0,814.0,130.0,3.6,16.0,732.0,342.21,246.17
2018,5,13,15,15,799.5,126.5,3.6,16.0,689.5,283.35,194.13
2018,5,13,15,30,785.0,123.0,3.6,16.0,647.0,225.59,144.76
2018,5,13,15,45,767.0,119.5,3.6,15.7,601.0,168.78,101.67
2018,5,13,16,0,749.0,116.0,3.6,15.4,555.0,106.79,65.66
2018,5,13,16,15,726.5,110.5,3.55,15.2,506.0,75.57,60.74
2018,5,13,16,30,704.0,105.0,3.5,15.0,457.0,73.5,59.22
2018,5,13,16,45,673.0,99.5,3.5,14.8,406.0,71.16,57.42
2018,5,13,17,0,642.0,94.0,3.5,14.6,355.0,68.7,55.49
2018,5,13,17,15,599.0,87.5,3.45,14.4,304.5,65.26,52.63
2018,5,13,17,30,556.0,81.0,3.4,14.2,254.0,61.71,49.59
2018,5,13,17,45,494.5,72.5,3.35,13.95,205.0,56.31,44.76
2018,5,13,18,0,433.0,64.0,3.3,13.7,156.0,50.79,39.64
2018,5,13,18,15,342.0,53.0,3.25,13.5,113.5,40.55,30.1
2018,5,13,18,30,251.0,42.0,3.2,13.3,71.0,32.33,21.95
2018,5,13,18,45,149.5,27.0,3.1,13.1,42.0,20.93,6.03
2018,5,13,19,0,48.0,12.0,3.0,12.9,13.0,10.24,0.0
2018,5,13,19,15,24.0,6.0,3.0,12.85,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,14,4,45,2.0,0.5,2.3,11.4,0.5,0.0,0.0
2018,5,14,5,0,4.0,1.0,2.2,11.4,1.0,0.0,0.0
2018,5,14,5,15,2.0,2.5,2.15,11.5,2.5,2.72,0.0
2018,5,14,5,30,0.0,4.0,2.1,11.6,4.0,3.28,0.0
2018,5,14,5,45,0.0,7.0,2.05,11.7,7.0,5.74,0.0
2018,5,14,6,0,0.0,10.0,2.0,11.8,10.0,8.21,1.38
2018,5,14,6,15,0.0,14.5,1.9,11.95,14.5,11.92,4.67
2018,5,14,6,30,0.0,19.0,1.8,12.1,19.0,15.64,7.94
2018,5,14,6,45,0.0,38.0,1.75,12.3,38.0,31.38,21.57
2018,5,14,7,0,0.0,57.0,1.7,12.5,57.0,47.19,35.11
2018,5,14,7,15,0.0,64.5,1.75,12.7,64.5,53.45,40.32
2018,5,14,7,30,0.0,72.0,1.8,12.9,72.0,59.73,45.47
2018,5,14,7,45,0.0,81.0,1.85,13.1,81.0,67.27,51.64
2018,5,14,8,0,0.0,90.0,1.9,13.3,90.0,74.84,57.77
2018,5,14,8,15,0.0,111.5,2.0,13.5,111.5,93.78,73.32
2018,5,14,8,30,0.0,133.0,2.1,13.7,133.0,112.86,88.79
2018,5,14,8,45,0.5,145.0,2.25,13.95,145.5,123.87,97.5
2018,5,14,9,0,1.0,157.0,2.4,14.2,158.0,134.9,106.18
2018,5,14,9,15,4.5,183.0,2.5,14.4,186.5,161.47,127.56
2018,5,14,9,30,8.0,209.0,2.6,14.6,215.0,188.17,148.78
2018,5,14,9,45,14.5,253.0,2.75,14.8,265.0,234.42,185.43
2018,5,14,10,0,21.0,297.0,2.9,15.0,315.0,280.8,221.62
2018,5,14,10,15,33.5,333.5,3.0,15.1,363.0,344.29,270.83
2018,5,14,10,30,46.0,370.0,3.1,15.2,411.0,390.18,305.8
2018,5,14,10,45,65.5,403.5,3.2,15.35,463.0,438.9,342.78
2018,5,14,11,0,85.0,437.0,3.3,15.5,515.0,486.2,378.22
2018,5,14,11,15,119.5,451.0,3.4,15.55,562.5,542.33,420.52
2018,5,14,11,30,154.0,465.0,3.5,15.6,610.0,579.42,448.38
2018,5,14,11,45,191.5,466.5,3.55,15.7,647.5,604.73,467.49
2018,5,14,12,0,229.0,468.0,3.6,15.8,685.0,627.01,484.27
2018,5,14,12,15,224.5,468.5,3.65,15.8,681.0,609.83,471.32
2018,5,14,12,30,220.0,469.0,3.7,15.8,677.0,591.88,457.98
2018,5,14,12,45,233.5,462.0,3.75,15.8,680.5,580.73,450.04
2018,5,14,13,0,247.0,455.0,3.8,15.8,684.0,571.59,443.37
2018,5,14,13,15,381.0,380.5,3.85,15.75,726.0,582.88,454.22
2018,5,14,13,30,515.0,306.0,3.9,15.7,768.0,585.63,457.45
2018,5,14,13,45,677.5,223.0,3.95,15.65,814.0,581.86,454.7
2018,5,14,14,0,840.0,140.0,4.0,15.6,860.0,562.6,438.24
2018,5,14,14,15,843.5,133.5,4.05,15.45,834.0,510.78,394.88
2018,5,14,14,30,847.0,127.0,4.1,15.3,808.0,457.83,349.29
2018,5,14,14,45,837.0,124.5,4.1,15.2,771.5,397.69,296.8
2018,5,14,15,0,827.0,122.0,4.1,15.1,735.0,339.78,245.07
2018,5,14,15,15,813.0,119.0,4.1,15.1,692.5,280.8,192.47
2018,5,14,15,30,799.0,116.0,4.1,15.1,650.0,222.82,142.53
2018,5,14,15,45,782.0,112.5,4.15,14.85,604.5,165.37,98.65
2018,5,14,16,0,765.0,109.0,4.2,14.6,559.0,109.8,67.99
2018,5,14,16,15,743.5,104.5,4.2,14.4,510.5,78.83,63.78
2018,5,14,16,30,722.0,100.0,4.2,14.2,462.0,70.33,56.62
2018,5,14,16,45,691.5,94.5,4.2,14.0,411.0,67.84,54.67
2018,5,14,17,0,661.0,89.0,4.2,13.8,360.0,65.23,52.58
2018,5,14,17,15,619.0,83.5,4.2,13.55,309.5,62.38,50.24
2018,5,14,17,30,577.0,78.0,4.2,13.3,259.0,59.47,47.76
2018,5,14,17,45,497.5,71.5,4.15,13.1,207.0,55.43,44.13
2018,5,14,18,0,418.0,65.0,4.1,12.9,155.0,49.3,38.45
2018,5,14,18,15,224.5,51.5,4.05,12.7,98.5,38.86,28.74
2018,5,14,18,30,31.0,38.0,4.0,12.5,42.0,30.45,20.51
2018,5,14,18,45,19.0,23.0,3.95,12.35,25.0,18.71,5.74
2018,5,14,19,0,7.0,8.0,3.9,12.2,8.0,6.83,0.0
2018,5,14,19,15,3.5,4.0,3.85,12.15,4.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.65,11.8,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,15,4,45,3.0,1.0,2.45,11.65,1.0,0.0,0.0
2018,5,15,5,0,6.0,2.0,2.4,11.7,2.0,0.0,0.0
2018,5,15,5,15,3.0,3.0,2.4,11.9,3.0,3.45,0.0
2018,5,15,5,30,0.0,4.0,2.4,12.1,4.0,3.28,0.0
2018,5,15,5,45,0.0,7.0,2.4,12.35,7.0,5.74,0.0
2018,5,15,6,0,0.0,10.0,2.4,12.6,10.0,8.21,1.36
2018,5,15,6,15,0.0,15.0,2.35,12.75,15.0,12.33,4.99
2018,5,15,6,30,0.0,20.0,2.3,12.9,20.0,16.47,8.61
2018,5,15,6,45,0.0,45.5,2.2,13.05,45.5,37.61,26.86
2018,5,15,7,0,0.0,71.0,2.1,13.2,71.0,58.88,44.99
2018,5,15,7,15,0.0,97.0,2.1,13.35,97.0,82.23,64.63
2018,5,15,7,30,0.0,123.0,2.1,13.5,123.0,105.91,84.24
2018,5,15,7,45,5.5,153.0,2.1,13.65,156.0,137.97,110.71
2018,5,15,8,0,11.0,183.0,2.1,13.8,189.0,170.52,137.15
2018,5,15,8,15,13.0,200.0,2.15,14.0,208.0,187.64,150.55
2018,5,15,8,30,15.0,217.0,2.2,14.2,227.0,204.82,163.92
2018,5,15,8,45,17.0,234.0,2.25,14.35,246.0,222.03,177.21
2018,5,15,9,0,19.0,251.0,2.3,14.5,265.0,239.22,190.41
2018,5,15,9,15,42.0,298.0,2.4,14.7,330.5,324.22,257.43
2018,5,15,9,30,65.0,345.0,2.5,14.9,396.0,393.51,310.58
2018,5,15,9,45,76.5,368.0,2.6,15.05,430.5,426.26,334.93
2018,5,15,10,0,88.0,391.0,2.7,15.2,465.0,458.48,358.84
2018,5,15,10,15,184.0,399.0,2.8,15.35,560.0,576.2,448.78
2018,5,15,10,30,280.0,407.0,2.9,15.5,655.0,691.07,533.45
2018,5,15,10,45,516.0,307.0,3.0,15.65,776.5,830.36,638.09
2018,5,15,11,0,752.0,207.0,3.1,15.8,898.0,952.04,725.5
2018,5,15,11,15,821.5,169.5,3.25,15.85,934.0,956.52,728.02
2018,5,15,11,30,891.0,132.0,3.4,15.9,970.0,952.52,725.84
2018,5,15,11,45,876.0,141.5,3.5,16.0,969.0,923.49,706.03
2018,5,15,12,0,861.0,151.0,3.6,16.1,968.0,891.56,684.29
2018,5,15,12,15,879.0,140.0,3.7,16.15,972.5,867.75,668.28
2018,5,15,12,30,897.0,129.0,3.8,16.2,977.0,839.99,649.34
2018,5,15,12,45,896.5,127.5,3.9,16.2,967.5,802.0,623.12
2018,5,15,13,0,896.0,126.0,4.0,16.2,958.0,761.34,593.93
2018,5,15,13,15,893.5,125.0,4.1,16.15,941.5,717.18,560.64
2018,5,15,13,30,891.0,124.0,4.2,16.1,925.0,670.79,524.78
2018,5,15,13,45,887.0,121.5,4.25,16.05,901.0,620.31,484.85
2018,5,15,14,0,883.0,119.0,4.3,16.0,877.0,568.16,442.42
2018,5,15,14,15,877.0,116.5,4.35,15.9,846.5,513.57,396.84
2018,5,15,14,30,871.0,114.0,4.4,15.8,816.0,457.94,348.99
2018,5,15,14,45,863.0,111.5,4.45,15.7,780.0,400.76,298.58
2018,5,15,15,0,855.0,109.0,4.5,15.6,744.0,343.22,246.86
2018,5,15,15,15,842.0,106.5,4.5,15.6,702.0,284.34,194.07
2018,5,15,15,30,829.0,104.0,4.5,15.6,660.0,219.33,138.27
2018,5,15,15,45,814.5,100.0,4.45,15.3,614.0,160.16,92.88
2018,5,15,16,0,800.0,96.0,4.4,15.0,568.0,102.52,60.95
2018,5,15,16,15,782.0,91.5,4.4,14.85,520.0,70.15,56.09
2018,5,15,16,30,764.0,87.0,4.4,14.7,472.0,68.05,54.5
2018,5,15,16,45,737.5,82.5,4.35,14.55,421.0,65.69,52.65
2018,5,15,17,0,711.0,78.0,4.3,14.4,370.0,63.23,50.68
2018,5,15,17,15,672.5,72.5,4.25,14.2,318.5,54.78,43.35
2018,5,15,17,30,634.0,67.0,4.2,14.0,267.0,51.49,40.52
2018,5,15,17,45,565.5,61.0,4.15,13.85,215.5,47.5,36.94
2018,5,15,18,0,497.0,55.0,4.1,13.7,164.0,43.51,33.2
2018,5,15,18,15,408.5,46.5,4.0,13.55,120.5,37.33,27.32
2018,5,15,18,30,320.0,38.0,3.9,13.4,77.0,31.11,21.06
2018,5,15,18,45,207.5,25.5,3.75,13.25,46.5,21.1,7.99
2018,5,15,19,0,95.0,13.0,3.6,13.1,16.0,11.1,0.0
2018,5,15,19,15,47.5,6.5,3.5,13.0,8.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,16,4,45,13.5,2.5,2.95,11.7,2.5,0.0,0.0
2018,5,16,5,0,27.0,5.0,2.9,11.8,5.0,4.27,0.0
2018,5,16,5,15,139.5,18.0,3.0,12.15,28.5,56.46,0.0
2018,5,16,5,30,252.0,31.0,3.1,12.5,52.0,142.58,94.34
2018,5,16,5,45,358.0,40.5,3.2,12.8,93.0,213.64,166.96
2018,5,16,6,0,464.0,50.0,3.3,13.1,134.0,295.45,239.81
2018,5,16,6,15,488.5,60.5,3.3,13.25,174.0,346.58,286.51
2018,5,16,6,30,513.0,71.0,3.3,13.4,214.0,399.25,332.61
2018,5,16,6,45,561.0,80.0,3.25,13.6,266.0,466.13,388.26
2018,5,16,7,0,609.0,89.0,3.2,13.8,318.0,536.06,444.29
2018,5,16,7,15,686.5,85.5,3.2,13.95,379.5,615.04,506.28
2018,5,16,7,30,764.0,82.0,3.2,14.1,441.0,695.23,565.52
2018,5,16,7,45,788.0,86.0,3.15,14.3,492.0,748.24,602.16
2018,5,16,8,0,812.0,90.0,3.1,14.5,543.0,800.16,637.32
2018,5,16,8,15,830.5,92.0,3.1,14.65,591.0,843.54,666.01
2018,5,16,8,30,849.0,94.0,3.1,14.8,639.0,875.56,686.27
2018,5,16,8,45,863.0,96.5,3.1,15.0,683.5,910.46,708.35
2018,5,16,9,0,877.0,99.0,3.1,15.2,728.0,942.52,728.21
2018,5,16,9,15,881.0,105.0,3.15,15.35,766.0,965.79,742.43
2018,5,16,9,30,885.0,111.0,3.2,15.5,804.0,985.35,754.2
2018,5,16,9,45,885.0,118.0,3.25,15.65,836.0,998.24,761.51
2018,5,16,10,0,885.0,125.0,3.3,15.8,868.0,1007.14,766.27
2018,5,16,10,15,892.5,126.0,3.4,15.9,896.0,1013.39,769.93
2018,5,16,10,30,900.0,127.0,3.5,16.0,924.0,1015.82,771.13
2018,5,16,10,45,906.0,126.5,3.55,16.1,944.5,1011.46,767.5
2018,5,16,11,0,912.0,126.0,3.6,16.2,965.0,1003.25,761.42
2018,5,16,11,15,915.5,126.5,3.6,16.25,978.5,989.77,751.69
2018,5,16,11,30,919.0,127.0,3.6,16.3,992.0,972.54,739.54
2018,5,16,11,45,921.0,126.5,3.6,16.35,997.5,949.39,723.42
2018,5,16,12,0,923.0,126.0,3.6,16.4,1003.0,922.79,704.99
2018,5,16,12,15,920.0,127.5,3.6,16.4,1000.0,890.38,682.67
2018,5,16,12,30,917.0,129.0,3.6,16.4,997.0,855.02,658.24
2018,5,16,12,45,911.5,131.5,3.6,16.45,986.5,815.81,630.84
2018,5,16,13,0,906.0,134.0,3.6,16.5,976.0,774.14,600.49
2018,5,16,13,15,903.5,132.0,3.65,16.45,958.5,728.72,566.48
2018,5,16,13,30,901.0,130.0,3.7,16.4,941.0,681.06,529.96
2018,5,16,13,45,897.5,127.0,3.8,16.4,916.5,630.01,489.92
2018,5,16,14,0,894.0,124.0,3.9,16.4,892.0,577.21,447.3
2018,5,16,14,15,887.5,121.5,3.95,16.35,861.0,521.82,401.29
2018,5,16,14,30,881.0,119.0,4.0,16.3,830.0,465.41,353.04
2018,5,16,14,45,873.0,116.0,4.05,16.2,793.5,407.31,302.18
2018,5,16,15,0,865.0,113.0,4.1,16.1,757.0,348.84,249.99
2018,5,16,15,15,851.5,110.5,4.1,16.1,714.0,283.39,192.27
2018,5,16,15,30,838.0,108.0,4.1,16.1,671.0,223.74,141.0
2018,5,16,15,45,822.0,104.5,4.15,15.85,624.5,164.22,95.61
2018,5,16,16,0,806.0,101.0,4.2,15.6,578.0,106.41,63.79
2018,5,16,16,15,785.5,96.0,4.2,15.45,528.0,73.3,58.69
2018,5,16,16,30,765.0,91.0,4.2,15.3,478.0,70.91,56.86
2018,5,16,16,45,736.5,86.5,4.15,15.1,426.5,68.63,55.11
2018,5,16,17,0,708.0,82.0,4.1,14.9,375.0,60.68,48.32
2018,5,16,17,15,668.0,76.5,4.1,14.7,323.0,57.59,45.76
2018,5,16,17,30,628.0,71.0,4.1,14.5,271.0,54.41,43.03
2018,5,16,17,45,571.0,64.5,4.1,14.25,221.0,50.24,39.32
2018,5,16,18,0,514.0,58.0,4.1,14.0,171.0,46.02,35.4
2018,5,16,18,15,425.5,49.0,4.05,13.8,126.5,39.48,29.21
2018,5,16,18,30,337.0,40.0,4.0,13.6,82.0,32.87,22.63
2018,5,16,18,45,212.5,27.0,3.9,13.35,49.5,21.04,8.64
2018,5,16,19,0,88.0,14.0,3.8,13.1,17.0,11.95,0.0
2018,5,16,19,15,44.0,7.0,3.75,12.95,8.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,17,4,45,10.0,2.5,3.05,12.3,2.5,0.0,0.0
2018,5,17,5,0,20.0,5.0,3.1,12.4,5.0,4.27,0.0
2018,5,17,5,15,111.5,19.0,3.25,12.6,28.0,49.01,0.0
2018,5,17,5,30,203.0,33.0,3.4,12.8,51.0,128.5,86.48
2018,5,17,5,45,214.0,35.0,3.5,13.0,64.5,143.85,111.78
2018,5,17,6,0,225.0,37.0,3.6,13.2,78.0,161.42,130.58
2018,5,17,6,15,112.5,37.5,3.65,13.35,58.0,103.7,83.97
2018,5,17,6,30,0.0,38.0,3.7,13.5,38.0,31.37,21.39
2018,5,17,6,45,0.0,57.0,3.75,13.65,57.0,47.19,34.97
2018,5,17,7,0,0.0,76.0,3.8,13.8,76.0,63.34,48.66
2018,5,17,7,15,0.0,78.0,3.8,13.9,78.0,64.73,49.66
2018,5,17,7,30,0.0,80.0,3.8,14.0,80.0,66.41,50.89
2018,5,17,7,45,0.0,92.0,3.85,14.15,92.0,76.74,59.36
2018,5,17,8,0,0.0,104.0,3.9,14.3,104.0,87.24,67.89
2018,5,17,8,15,0.0,129.5,3.9,14.45,129.5,109.93,86.46
2018,5,17,8,30,0.0,155.0,3.9,14.6,155.0,132.79,104.94
2018,5,17,8,45,1.0,161.0,3.9,14.7,161.5,138.74,109.5
2018,5,17,9,0,2.0,167.0,3.9,14.8,168.0,144.78,114.14
2018,5,17,9,15,5.5,190.5,3.9,14.95,194.5,169.11,133.68
2018,5,17,9,30,9.0,214.0,3.9,15.1,221.0,193.52,153.08
2018,5,17,9,45,11.0,232.0,3.9,15.2,241.0,211.44,167.1
2018,5,17,10,0,13.0,250.0,3.9,15.3,261.0,229.27,180.97
2018,5,17,10,15,18.5,284.0,3.95,15.4,300.0,265.0,209.02
2018,5,17,10,30,24.0,318.0,4.0,15.5,339.0,316.76,249.21
2018,5,17,10,45,21.0,305.0,4.05,15.55,324.0,284.56,223.63
2018,5,17,11,0,18.0,292.0,4.1,15.6,309.0,268.88,211.15
2018,5,17,11,15,16.5,286.5,4.15,15.65,302.0,261.49,205.18
2018,5,17,11,30,15.0,281.0,4.2,15.7,295.0,254.15,199.27
2018,5,17,11,45,19.5,317.0,4.3,15.75,335.5,288.46,226.16
2018,5,17,12,0,24.0,353.0,4.4,15.8,376.0,332.52,260.31
2018,5,17,12,15,29.5,368.5,4.5,15.8,396.5,347.02,271.59
2018,5,17,12,30,35.0,384.0,4.6,15.8,417.0,360.46,282.12
2018,5,17,12,45,29.0,361.0,4.75,15.8,388.0,331.08,259.41
2018,5,17,13,0,23.0,338.0,4.9,15.8,359.0,298.77,234.4
2018,5,17,13,15,17.5,293.0,5.0,15.7,309.0,255.37,200.56
2018,5,17,13,30,12.0,248.0,5.1,15.6,259.0,213.1,167.3
2018,5,17,13,45,12.0,248.5,5.25,15.55,259.0,211.96,166.63
2018,5,17,14,0,12.0,249.0,5.4,15.5,259.0,210.71,165.83
2018,5,17,14,15,12.0,246.0,5.5,15.4,256.0,206.57,162.75
2018,5,17,14,30,12.0,243.0,5.6,15.3,253.0,202.34,159.6
2018,5,17,14,45,11.0,231.5,5.7,15.2,240.0,191.14,150.87
2018,5,17,15,0,10.0,220.0,5.8,15.1,227.0,180.13,142.28
2018,5,17,15,15,57.5,223.5,5.8,15.1,262.5,186.27,145.7
2018,5,17,15,30,105.0,227.0,5.8,15.1,298.0,184.5,142.19
2018,5,17,15,45,169.0,221.0,5.85,14.8,325.5,176.98,134.11
2018,5,17,16,0,233.0,215.0,5.9,14.5,353.0,151.98,115.59
2018,5,17,16,15,198.5,199.5,5.9,14.3,310.0,140.27,117.24
2018,5,17,16,30,164.0,184.0,5.9,14.1,267.0,130.44,109.19
2018,5,17,16,45,183.0,174.0,5.95,13.95,257.5,124.26,104.24
2018,5,17,17,0,202.0,164.0,6.0,13.8,248.0,117.72,98.9
2018,5,17,17,15,203.5,141.5,5.95,13.6,216.5,99.7,83.32
2018,5,17,17,30,205.0,119.0,5.9,13.4,185.0,85.71,71.1
2018,5,17,17,45,186.5,100.0,5.9,13.2,151.5,73.22,59.99
2018,5,17,18,0,168.0,81.0,5.9,13.0,118.0,60.3,48.26
2018,5,17,18,15,125.0,63.0,5.75,12.9,86.5,47.51,36.42
2018,5,17,18,30,82.0,45.0,5.6,12.8,55.0,35.08,24.66
2018,5,17,18,45,46.5,28.5,5.5,12.7,33.5,22.52,10.3
2018,5,17,19,0,11.0,12.0,5.4,12.6,12.0,10.24,0.0
2018,5,17,19,15,5.5,6.0,5.3,12.55,6.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,4.9,12.45,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,4.75,12.4,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,4.65,12.4,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,4.55,12.35,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.45,12.3,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.35,12.3,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.25,12.3,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,3.95,12.3,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,3.95,12.4,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,4.0,12.4,1.0,0.85,0.0
2018,5,18,5,15,0.0,4.0,4.05,12.5,4.0,3.41,0.0
2018,5,18,5,30,0.0,7.0,4.1,12.6,7.0,5.74,0.0
2018,5,18,5,45,0.0,11.0,4.15,12.65,11.0,9.03,1.91
2018,5,18,6,0,0.0,15.0,4.2,12.7,15.0,12.33,4.89
2018,5,18,6,15,0.0,20.0,4.2,12.8,20.0,16.46,8.55
2018,5,18,6,30,0.0,25.0,4.2,12.9,25.0,20.6,12.17
2018,5,18,6,45,0.0,38.5,4.15,12.95,38.5,31.79,21.83
2018,5,18,7,0,0.0,52.0,4.1,13.0,52.0,43.02,31.42
2018,5,18,7,15,0.0,71.0,4.05,13.15,71.0,58.88,44.83
2018,5,18,7,30,0.0,90.0,4.0,13.3,90.0,75.19,58.47
2018,5,18,7,45,0.0,102.0,3.95,13.4,102.0,85.69,67.06
2018,5,18,8,0,0.0,114.0,3.9,13.5,114.0,96.21,75.6
2018,5,18,8,15,0.0,123.0,3.85,13.65,123.0,104.03,81.81
2018,5,18,8,30,0.0,132.0,3.8,13.8,132.0,111.87,87.99
2018,5,18,8,45,1.0,144.5,3.7,13.95,145.0,123.77,97.53
2018,5,18,9,0,2.0,157.0,3.6,14.1,158.0,135.72,107.03
2018,5,18,9,15,5.0,182.0,3.6,14.25,185.5,160.87,127.29
2018,5,18,9,30,8.0,207.0,3.6,14.4,213.0,186.11,147.42
2018,5,18,9,45,9.5,222.0,3.55,14.6,229.5,200.8,158.82
2018,5,18,10,0,11.0,237.0,3.5,14.8,246.0,215.41,170.11
2018,5,18,10,15,16.5,271.5,3.55,14.95,286.0,251.53,198.54
2018,5,18,10,30,22.0,306.0,3.6,15.1,326.0,287.45,226.47
2018,5,18,10,45,26.0,332.0,3.65,15.25,356.0,329.77,259.01
2018,5,18,11,0,30.0,358.0,3.7,15.4,386.0,355.85,278.72
2018,5,18,11,15,28.0,357.0,3.8,15.45,383.5,349.94,273.84
2018,5,18,11,30,26.0,356.0,3.9,15.5,381.0,343.9,269.01
2018,5,18,11,45,25.0,345.5,4.0,15.55,369.5,329.96,258.19
2018,5,18,12,0,24.0,335.0,4.1,15.6,358.0,316.14,247.48
2018,5,18,12,15,18.5,296.5,4.2,15.6,314.0,266.49,208.8
2018,5,18,12,30,13.0,258.0,4.3,15.6,270.0,227.7,178.35
2018,5,18,12,45,16.5,289.0,4.45,15.6,304.5,255.08,200.15
2018,5,18,13,0,20.0,320.0,4.6,15.6,339.0,281.58,221.04
2018,5,18,13,15,22.0,322.0,4.65,15.55,342.5,282.19,221.64
2018,5,18,13,30,24.0,324.0,4.7,15.5,346.0,283.21,222.62
2018,5,18,13,45,30.0,327.0,4.8,15.4,353.5,284.63,224.04
2018,5,18,14,0,36.0,330.0,4.9,15.3,361.0,285.08,224.64
2018,5,18,14,15,37.0,321.0,4.95,15.2,352.0,273.13,215.38
2018,5,18,14,30,38.0,312.0,5.0,15.1,343.0,261.09,205.99
2018,5,18,14,45,330.5,220.5,5.05,14.95,469.0,282.59,217.78
2018,5,18,15,0,623.0,129.0,5.1,14.8,595.0,278.72,203.77
2018,5,18,15,15,356.0,145.0,5.1,14.8,408.0,186.82,134.78
2018,5,18,15,30,89.0,161.0,5.1,14.8,221.0,137.4,104.49
2018,5,18,15,45,45.5,160.5,5.3,14.45,191.0,129.49,100.48
2018,5,18,16,0,2.0,160.0,5.5,14.1,161.0,127.66,101.32
2018,5,18,16,15,3.0,155.0,5.55,13.9,156.5,122.89,102.32
2018,5,18,16,30,4.0,150.0,5.6,13.7,152.0,118.53,98.95
2018,5,18,16,45,51.5,143.0,5.7,13.5,164.5,108.89,90.92
2018,5,18,17,0,99.0,136.0,5.8,13.3,177.0,99.89,83.35
2018,5,18,17,15,98.5,127.5,5.8,13.1,164.0,93.92,78.36
2018,5,18,17,30,98.0,119.0,5.8,12.9,151.0,87.67,72.98
2018,5,18,17,45,65.0,99.5,5.75,12.7,119.0,76.0,62.6
2018,5,18,18,0,32.0,80.0,5.7,12.5,87.0,61.66,49.59
2018,5,18,18,15,17.0,60.0,5.65,12.4,63.5,46.94,36.02
2018,5,18,18,30,2.0,40.0,5.6,12.3,40.0,32.19,22.28
2018,5,18,18,45,3.0,25.0,5.55,12.2,25.0,20.33,9.24
2018,5,18,19,0,4.0,10.0,5.5,12.1,10.0,8.54,0.0
2018,5,18,19,15,2.0,5.0,5.45,12.05,5.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,5.35,11.95,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.25,11.9,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.15,11.85,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.1,11.75,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.05,11.7,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.05,11.7,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.25,11.7,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.5,11.75,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,5.7,11.8,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,5.9,11.8,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.0,11.8,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.05,11.85,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.1,11.95,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,6.05,11.95,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,5.95,11.9,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,5.9,11.9,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,5.85,11.85,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,19,4,45,1.0,1.0,5.75,11.8,1.0,0.0,0.0
2018,5,19,5,0,2.0,2.0,5.7,11.8,2.0,2.18,0.0
2018,5,19,5,15,1.0,6.0,5.7,11.8,6.0,5.22,0.0
2018,5,19,5,30,0.0,10.0,5.7,11.8,10.0,8.21,0.65
2018,5,19,5,45,0.0,17.5,5.7,11.8,17.5,14.4,6.45
2018,5,19,6,0,0.0,25.0,5.7,11.8,25.0,20.6,12.01
2018,5,19,6,15,0.0,29.0,5.7,11.85,29.0,23.91,15.02
2018,5,19,6,30,0.0,33.0,5.7,11.9,33.0,27.23,17.96
2018,5,19,6,45,0.0,46.0,5.7,11.95,46.0,38.03,27.29
2018,5,19,7,0,0.0,59.0,5.7,12.0,59.0,48.86,36.55
2018,5,19,7,15,0.0,70.0,5.65,12.1,70.0,58.04,44.29
2018,5,19,7,30,0.0,81.0,5.6,12.2,81.0,67.25,51.96
2018,5,19,7,45,0.0,82.5,5.6,12.35,82.5,68.53,52.82
2018,5,19,8,0,0.0,84.0,5.6,12.5,84.0,69.81,53.69
2018,5,19,8,15,0.0,99.0,5.6,12.65,99.0,82.66,64.28
2018,5,19,8,30,0.0,114.0,5.6,12.8,114.0,95.81,75.03
2018,5,19,8,45,0.0,119.0,5.6,12.95,119.0,100.14,78.37
2018,5,19,9,0,0.0,124.0,5.6,13.1,124.0,104.48,81.72
2018,5,19,9,15,0.5,133.5,5.6,13.25,134.0,113.26,88.76
2018,5,19,9,30,1.0,143.0,5.6,13.4,144.0,122.05,95.77
2018,5,19,9,45,2.5,155.5,5.6,13.6,157.5,134.45,105.74
2018,5,19,10,0,4.0,168.0,5.6,13.8,171.0,146.83,115.64
2018,5,19,10,15,7.0,194.5,5.65,13.95,200.5,173.0,136.77
2018,5,19,10,30,10.0,221.0,5.7,14.1,230.0,199.11,157.68
2018,5,19,10,45,10.5,226.5,5.75,14.25,236.0,204.03,161.37
2018,5,19,11,0,11.0,232.0,5.8,14.4,242.0,208.84,165.02
2018,5,19,11,15,12.0,245.5,5.9,14.45,256.5,221.0,174.64
2018,5,19,11,30,13.0,259.0,6.0,14.5,271.0,232.93,184.06
2018,5,19,11,45,18.0,301.0,6.05,14.6,318.0,272.98,215.85
2018,5,19,12,0,23.0,343.0,6.1,14.7,365.0,322.29,254.62
2018,5,19,12,15,27.0,361.5,6.15,14.7,387.0,338.35,267.19
2018,5,19,12,30,31.0,380.0,6.2,14.7,409.0,353.37,279.0
2018,5,19,12,45,29.0,368.5,6.3,14.7,395.5,337.11,266.29
2018,5,19,13,0,27.0,357.0,6.4,14.7,382.0,321.2,253.89
2018,5,19,13,15,28.0,354.5,6.45,14.65,380.0,315.07,249.24
2018,5,19,13,30,29.0,352.0,6.5,14.6,378.0,308.74,244.42
2018,5,19,13,45,24.0,325.0,6.55,14.55,346.0,279.46,221.37
2018,5,19,14,0,19.0,298.0,6.6,14.5,314.0,253.21,200.67
2018,5,19,14,15,17.5,282.0,6.6,14.45,296.5,237.31,188.16
2018,5,19,14,30,16.0,266.0,6.6,14.4,279.0,221.74,175.87
2018,5,19,14,45,15.0,254.0,6.65,14.3,265.5,209.7,166.43
2018,5,19,15,0,14.0,242.0,6.7,14.2,252.0,197.83,157.11
2018,5,19,15,15,9.0,210.5,6.7,14.2,217.0,170.79,135.51
2018,5,19,15,30,4.0,179.0,6.7,14.2,182.0,144.67,114.6
2018,5,19,15,45,4.0,177.5,6.7,13.9,180.0,142.05,112.92
2018,5,19,16,0,4.0,176.0,6.7,13.6,178.0,139.12,111.02
2018,5,19,16,15,7.5,169.5,6.7,13.45,173.5,133.03,111.37
2018,5,19,16,30,11.0,163.0,6.7,13.3,169.0,127.58,107.05
2018,5,19,16,45,45.0,141.0,6.65,13.1,160.5,107.57,89.91
2018,5,19,17,0,79.0,119.0,6.6,12.9,152.0,88.94,73.79
2018,5,19,17,15,57.0,77.5,6.55,12.65,99.5,60.56,48.76
2018,5,19,17,30,35.0,36.0,6.5,12.4,47.0,29.66,21.13
2018,5,19,17,45,17.5,22.0,6.5,12.2,27.5,18.49,11.06
2018,5,19,18,0,0.0,8.0,6.5,12.0,8.0,6.57,0.26
2018,5,19,18,15,0.0,6.5,6.4,11.9,6.5,5.33,0.0
2018,5,19,18,30,0.0,5.0,6.3,11.8,5.0,4.1,0.0
2018,5,19,18,45,0.5,4.0,6.2,11.7,4.0,3.28,0.0
2018,5,19,19,0,1.0,3.0,6.1,11.6,3.0,2.56,0.0
2018,5,19,19,15,0.5,1.5,6.05,11.6,1.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,6.0,11.6,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,5.95,11.6,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,5.9,11.6,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,5.9,11.6,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,5.9,11.6,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,5.95,11.6,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.0,11.6,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.05,11.65,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.1,11.7,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.1,11.75,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.1,11.8,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.1,11.8,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.1,11.8,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.1,11.85,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.05,11.9,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,5.95,11.9,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,5.9,11.9,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,5.85,11.9,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,5.8,11.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,5.8,11.9,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,5.8,11.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,5.8,11.85,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,5.8,11.75,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,5.8,11.75,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.5,5.8,11.8,0.5,0.0,0.0
2018,5,20,5,0,0.0,1.0,5.8,11.8,1.0,0.85,0.0
2018,5,20,5,15,0.0,3.0,5.85,11.85,3.0,2.46,0.0
2018,5,20,5,30,0.0,5.0,5.9,11.9,5.0,4.1,0.0
2018,5,20,5,45,0.0,8.5,5.9,12.0,8.5,6.98,0.21
2018,5,20,6,0,0.0,12.0,5.9,12.1,12.0,9.86,2.79
2018,5,20,6,15,0.0,19.5,5.9,12.15,19.5,16.05,8.22
2018,5,20,6,30,0.0,27.0,5.9,12.2,27.0,22.25,13.63
2018,5,20,6,45,0.0,50.0,5.9,12.3,50.0,41.35,30.12
2018,5,20,7,0,0.0,73.0,5.9,12.4,73.0,60.55,46.52
2018,5,20,7,15,0.0,68.0,5.85,12.45,68.0,56.37,42.79
2018,5,20,7,30,0.0,63.0,5.8,12.5,63.0,52.22,39.09
2018,5,20,7,45,0.0,60.5,5.75,12.6,60.5,50.16,37.18
2018,5,20,8,0,0.0,58.0,5.7,12.7,58.0,48.11,35.28
2018,5,20,8,15,0.0,73.5,5.7,12.7,73.5,61.07,46.11
2018,5,20,8,30,0.0,89.0,5.7,12.7,89.0,74.08,56.87
2018,5,20,8,45,0.0,98.5,5.7,12.75,98.5,82.21,63.49
2018,5,20,9,0,0.0,108.0,5.7,12.8,108.0,90.49,70.2
2018,5,20,9,15,1.5,130.0,5.7,12.85,131.0,111.13,87.19
2018,5,20,9,30,3.0,152.0,5.7,12.9,154.0,131.9,104.15
2018,5,20,9,45,6.0,185.5,5.75,12.95,190.5,164.43,130.68
2018,5,20,10,0,9.0,219.0,5.8,13.0,227.0,197.09,157.07
2018,5,20,10,15,11.5,240.5,5.85,13.15,250.5,218.43,174.06
2018,5,20,10,30,14.0,262.0,5.9,13.3,274.0,239.61,190.84
2018,5,20,10,45,30.5,314.0,5.95,13.45,341.5,316.43,252.28
2018,5,20,11,0,47.0,366.0,6.0,13.6,409.0,379.2,301.67
2018,5,20,11,15,135.0,389.5,6.05,13.75,516.5,495.23,394.25
2018,5,20,11,30,223.0,413.0,6.1,13.9,624.0,603.34,478.44
2018,5,20,11,45,284.0,417.5,6.15,14.05,687.5,650.02,514.42
2018,5,20,12,0,345.0,422.0,6.2,14.2,751.0,691.99,546.59
2018,5,20,12,15,404.0,407.0,6.25,14.2,791.5,716.43,565.78
2018,5,20,12,30,463.0,392.0,6.3,14.2,832.0,728.54,575.66
2018,5,20,12,45,376.5,416.5,6.35,14.25,772.0,652.89,516.44
2018,5,20,13,0,290.0,441.0,6.4,14.3,712.0,587.53,464.75
2018,5,20,13,15,238.5,442.0,6.45,14.2,662.0,532.43,421.68
2018,5,20,13,30,187.0,443.0,6.5,14.1,612.0,480.98,381.14
2018,5,20,13,45,171.0,427.5,6.6,14.0,579.0,443.55,351.87
2018,5,20,14,0,155.0,412.0,6.7,13.9,546.0,407.77,323.61
2018,5,20,14,15,112.0,366.5,6.7,13.7,461.5,339.6,269.78
2018,5,20,14,30,69.0,321.0,6.7,13.5,377.0,280.37,222.9
2018,5,20,14,45,93.0,310.5,6.7,13.3,382.5,273.43,216.88
2018,5,20,15,0,117.0,300.0,6.7,13.1,388.0,258.36,203.72
2018,5,20,15,15,90.0,267.5,6.7,13.1,333.0,224.01,176.34
2018,5,20,15,30,63.0,235.0,6.7,13.1,278.0,188.39,148.36
2018,5,20,15,45,31.5,174.5,6.65,12.85,196.0,137.54,108.39
2018,5,20,16,0,0.0,114.0,6.6,12.6,114.0,93.58,73.47
2018,5,20,16,15,15.0,144.5,6.6,12.5,152.0,115.72,96.64
2018,5,20,16,30,30.0,175.0,6.6,12.4,190.0,129.52,109.1
2018,5,20,16,45,60.5,166.5,6.6,12.3,193.0,123.62,104.32
2018,5,20,17,0,91.0,158.0,6.6,12.2,196.0,117.39,99.2
2018,5,20,17,15,189.5,134.5,6.6,12.15,200.5,95.2,79.77
2018,5,20,17,30,288.0,111.0,6.6,12.1,205.0,81.41,67.62
2018,5,20,17,45,287.5,93.0,6.6,12.05,173.0,67.26,54.95
2018,5,20,18,0,287.0,75.0,6.6,12.0,141.0,55.44,44.17
2018,5,20,18,15,230.5,61.0,6.6,11.95,105.5,45.68,35.03
2018,5,20,18,30,174.0,47.0,6.6,11.9,70.0,36.26,25.96
2018,5,20,18,45,100.0,31.0,6.55,11.9,43.0,24.14,12.9
2018,5,20,19,0,26.0,15.0,6.5,11.9,16.0,12.8,0.0
2018,5,20,19,15,13.0,7.5,6.4,11.9,8.0,6.4,0.0
2018,5,20,19,30,0.0,0.0,6.3,11.9,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.2,11.85,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.1,11.8,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.0,11.8,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,5.9,11.8,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,5.75,11.8,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,5.55,11.8,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,5.5,11.8,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,5.4,11.8,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.05,11.8,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,4.95,11.8,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,4.85,11.8,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,4.75,11.8,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,4.65,11.8,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,4.05,11.8,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,21,4,45,0.5,1.5,3.3,11.85,1.5,0.0,0.0
2018,5,21,5,0,1.0,3.0,3.2,11.9,3.0,2.8,0.0
2018,5,21,5,15,0.5,7.5,3.15,11.95,7.5,6.31,0.0
2018,5,21,5,30,0.0,12.0,3.1,12.0,12.0,9.86,2.07
2018,5,21,5,45,0.0,19.5,3.0,12.1,19.5,16.05,7.88
2018,5,21,6,0,0.0,27.0,2.9,12.2,27.0,22.26,13.45
2018,5,21,6,15,0.0,43.0,2.8,12.3,43.0,35.54,25.05
2018,5,21,6,30,0.0,59.0,2.7,12.4,59.0,48.87,36.61
2018,5,21,6,45,8.0,93.0,2.6,12.55,96.0,85.29,67.93
2018,5,21,7,0,16.0,127.0,2.5,12.7,133.0,123.17,100.0
2018,5,21,7,15,19.5,149.0,2.4,12.9,157.5,146.42,119.17
2018,5,21,7,30,23.0,171.0,2.3,13.1,182.0,169.84,138.18
2018,5,21,7,45,33.0,197.5,2.2,13.3,215.0,216.72,176.25
2018,5,21,8,0,43.0,224.0,2.1,13.5,248.0,252.26,204.36
2018,5,21,8,15,57.0,250.5,2.15,13.8,285.5,291.57,235.22
2018,5,21,8,30,71.0,277.0,2.2,14.1,323.0,331.32,265.91
2018,5,21,8,45,107.5,302.5,2.25,14.4,377.5,390.72,312.13
2018,5,21,9,0,144.0,328.0,2.3,14.7,432.0,469.71,372.0
2018,5,21,9,15,274.0,307.0,2.45,15.0,518.5,589.07,463.94
2018,5,21,9,30,404.0,286.0,2.6,15.3,605.0,711.89,555.12
2018,5,21,9,45,432.0,296.5,2.75,15.55,650.5,750.66,581.68
2018,5,21,10,0,460.0,307.0,2.9,15.8,696.0,787.45,607.27
2018,5,21,10,15,439.0,325.5,3.05,15.95,706.5,781.99,601.99
2018,5,21,10,30,418.0,344.0,3.2,16.1,717.0,773.87,595.19
2018,5,21,10,45,249.5,382.5,3.35,16.25,606.5,626.0,484.23
2018,5,21,11,0,81.0,421.0,3.5,16.4,496.0,464.14,359.8
2018,5,21,11,15,51.5,375.0,3.65,16.5,423.0,388.2,302.24
2018,5,21,11,30,22.0,329.0,3.8,16.6,350.0,302.54,235.79
2018,5,21,11,45,18.5,306.5,3.95,16.65,324.0,278.09,216.93
2018,5,21,12,0,15.0,284.0,4.1,16.7,298.0,254.09,198.18
2018,5,21,12,15,19.5,313.0,4.3,16.65,331.5,281.28,219.65
2018,5,21,12,30,24.0,342.0,4.5,16.6,365.0,314.43,245.56
2018,5,21,12,45,36.0,376.0,4.7,16.55,410.0,348.48,272.26
2018,5,21,13,0,48.0,410.0,4.9,16.5,455.0,380.2,297.02
2018,5,21,13,15,38.0,380.5,5.1,16.35,415.5,342.77,268.34
2018,5,21,13,30,28.0,351.0,5.3,16.2,376.0,307.03,240.87
2018,5,21,13,45,27.5,342.0,5.45,16.05,366.0,294.61,231.53
2018,5,21,14,0,27.0,333.0,5.6,15.9,356.0,282.32,222.2
2018,5,21,14,15,23.0,308.0,5.7,15.7,327.0,260.02,204.94
2018,5,21,14,30,19.0,283.0,5.8,15.5,298.0,235.98,186.22
2018,5,21,14,45,16.5,264.5,5.9,15.3,277.5,218.16,172.36
2018,5,21,15,0,14.0,246.0,6.0,15.1,257.0,200.82,158.83
2018,5,21,15,15,12.0,228.0,6.0,15.1,237.0,184.45,145.9
2018,5,21,15,30,10.0,210.0,6.0,15.1,217.0,168.51,133.32
2018,5,21,15,45,8.0,193.5,6.05,14.6,199.0,154.06,122.22
2018,5,21,16,0,6.0,177.0,6.1,14.1,181.0,140.0,111.41
2018,5,21,16,15,5.0,164.0,6.1,13.85,167.0,129.29,107.88
2018,5,21,16,30,4.0,151.0,6.1,13.6,153.0,119.34,99.67
2018,5,21,16,45,11.0,146.5,6.1,13.3,151.5,115.28,96.57
2018,5,21,17,0,18.0,142.0,6.1,13.0,150.0,111.01,93.24
2018,5,21,17,15,51.0,129.5,6.05,12.8,147.5,98.13,82.16
2018,5,21,17,30,84.0,117.0,6.0,12.6,145.0,86.47,71.99
2018,5,21,17,45,83.5,101.5,5.95,12.35,125.0,75.71,62.44
2018,5,21,18,0,83.0,86.0,5.9,12.1,105.0,64.67,52.41
2018,5,21,18,15,55.0,66.0,5.85,11.95,77.5,51.26,40.01
2018,5,21,18,30,27.0,46.0,5.8,11.8,50.0,36.35,26.1
2018,5,21,18,45,16.0,29.5,5.7,11.65,31.5,23.68,12.89
2018,5,21,19,0,5.0,13.0,5.6,11.5,13.0,11.1,0.0
2018,5,21,19,15,2.5,6.5,5.55,11.5,6.5,5.55,0.0
2018,5,21,19,30,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.45,11.55,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.35,11.65,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.25,11.7,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,22,4,45,2.0,1.0,4.1,11.85,1.0,0.0,0.0
2018,5,22,5,0,4.0,2.0,4.1,11.9,2.0,2.65,0.0
2018,5,22,5,15,2.0,3.5,4.1,12.0,3.5,3.53,0.0
2018,5,22,5,30,0.0,5.0,4.1,12.1,5.0,4.1,0.0
2018,5,22,5,45,0.0,7.5,4.1,12.15,7.5,6.15,0.0
2018,5,22,6,0,0.0,10.0,4.1,12.2,10.0,8.21,1.39
2018,5,22,6,15,0.0,13.5,4.1,12.3,13.5,11.1,3.95
2018,5,22,6,30,0.0,17.0,4.1,12.4,17.0,13.99,6.48
2018,5,22,6,45,0.0,30.5,4.05,12.55,30.5,25.16,16.14
2018,5,22,7,0,0.0,44.0,4.0,12.7,44.0,36.37,25.73
2018,5,22,7,15,0.0,55.0,4.0,12.8,55.0,45.54,33.48
2018,5,22,7,30,0.0,66.0,4.0,12.9,66.0,54.72,41.16
2018,5,22,7,45,0.0,77.5,4.0,13.0,77.5,64.35,49.14
2018,5,22,8,0,0.0,89.0,4.0,13.1,89.0,74.0,57.07
2018,5,22,8,15,0.0,104.0,4.0,13.25,104.0,87.05,67.76
2018,5,22,8,30,0.0,119.0,4.0,13.4,119.0,100.21,78.44
2018,5,22,8,45,0.0,129.5,4.05,13.55,129.5,109.4,85.77
2018,5,22,9,0,0.0,140.0,4.1,13.7,140.0,118.59,93.06
2018,5,22,9,15,1.5,151.5,4.15,13.9,152.5,130.08,102.26
2018,5,22,9,30,3.0,163.0,4.2,14.1,165.0,141.6,111.43
2018,5,22,9,45,5.5,185.5,4.3,14.25,190.0,163.88,129.33
2018,5,22,10,0,8.0,208.0,4.4,14.4,215.0,186.16,147.1
2018,5,22,10,15,10.5,235.0,4.45,14.55,244.5,212.4,167.89
2018,5,22,10,30,13.0,262.0,4.5,14.7,274.0,238.51,188.41
2018,5,22,10,45,14.5,278.0,4.6,14.8,291.5,253.56,200.09
2018,5,22,11,0,16.0,294.0,4.7,14.9,309.0,268.37,211.58
2018,5,22,11,15,15.5,288.0,4.75,14.95,302.5,261.54,206.0
2018,5,22,11,30,15.0,282.0,4.8,15.0,296.0,254.73,200.5
2018,5,22,11,45,17.0,304.5,4.8,15.05,320.5,274.95,216.34
2018,5,22,12,0,19.0,327.0,4.8,15.1,345.0,294.66,231.67
2018,5,22,12,15,17.5,309.5,4.85,15.1,326.0,276.56,217.42
2018,5,22,12,30,16.0,292.0,4.9,15.1,307.0,258.73,203.44
2018,5,22,12,45,17.0,300.5,4.9,15.1,316.5,264.92,208.38
2018,5,22,13,0,18.0,309.0,4.9,15.1,326.0,270.77,213.03
2018,5,22,13,15,18.0,304.5,4.9,15.05,321.0,264.91,208.52
2018,5,22,13,30,18.0,300.0,4.9,15.0,316.0,259.02,204.0
2018,5,22,13,45,18.0,292.5,4.9,14.95,308.5,250.67,197.56
2018,5,22,14,0,18.0,285.0,4.9,14.9,301.0,242.33,191.12
2018,5,22,14,15,32.0,313.0,4.9,14.8,340.0,264.43,208.82
2018,5,22,14,30,46.0,341.0,4.9,14.7,379.0,285.06,225.07
2018,5,22,14,45,64.5,339.5,4.9,14.65,390.0,283.29,223.29
2018,5,22,15,0,83.0,338.0,4.9,14.6,401.0,278.77,219.03
2018,5,22,15,15,107.5,322.5,4.9,14.6,399.0,263.91,206.05
2018,5,22,15,30,132.0,307.0,4.9,14.6,397.0,238.51,184.52
2018,5,22,15,45,136.5,286.5,4.9,14.35,374.0,211.83,163.68
2018,5,22,16,0,141.0,266.0,4.9,14.1,351.0,184.9,144.65
2018,5,22,16,15,146.0,243.0,4.9,13.95,324.5,163.03,136.8
2018,5,22,16,30,151.0,220.0,4.9,13.8,298.0,150.25,126.32
2018,5,22,16,45,194.5,192.5,4.9,13.6,282.0,135.02,113.6
2018,5,22,17,0,238.0,165.0,4.9,13.4,266.0,114.04,95.68
2018,5,22,17,15,252.5,141.5,4.85,13.2,236.0,100.21,83.82
2018,5,22,17,30,267.0,118.0,4.8,13.0,206.0,85.69,71.16
2018,5,22,17,45,251.5,99.5,4.8,12.8,171.0,73.48,60.34
2018,5,22,18,0,236.0,81.0,4.8,12.6,136.0,60.85,48.92
2018,5,22,18,15,188.5,64.5,4.7,12.45,101.5,48.99,37.95
2018,5,22,18,30,141.0,48.0,4.6,12.3,67.0,36.88,26.57
2018,5,22,18,45,85.0,32.0,4.55,12.15,42.0,24.87,14.09
2018,5,22,19,0,29.0,16.0,4.5,12.0,17.0,12.98,0.0
2018,5,22,19,15,14.5,8.0,4.45,12.0,8.5,6.83,0.0
2018,5,22,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,4.05,11.9,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,4.05,11.9,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,4.05,11.8,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,3.95,11.8,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,3.8,11.8,0.0,0.0,0.0
