Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,3,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,23,4,45,3.0,1.5,3.3,11.9,1.5,0.0,0.0
2018,5,23,5,0,6.0,3.0,3.3,11.9,3.0,3.97,0.0
2018,5,23,5,15,3.0,5.0,3.3,12.0,5.0,5.08,0.0
2018,5,23,5,30,0.0,7.0,3.3,12.1,7.0,5.74,0.0
2018,5,23,5,45,0.0,11.5,3.3,12.2,11.5,9.45,2.32
2018,5,23,6,0,0.0,16.0,3.3,12.3,16.0,13.16,5.64
2018,5,23,6,15,0.0,30.0,3.3,12.4,30.0,24.74,15.74
2018,5,23,6,30,0.0,44.0,3.3,12.5,44.0,36.36,25.82
2018,5,23,6,45,17.0,92.5,3.3,12.6,99.0,90.22,72.33
2018,5,23,7,0,34.0,141.0,3.3,12.7,154.0,159.29,130.87
2018,5,23,7,15,67.5,168.0,3.35,12.85,199.0,211.66,174.84
2018,5,23,7,30,101.0,195.0,3.4,13.0,244.0,266.52,220.14
2018,5,23,7,45,102.5,217.0,3.5,13.15,271.0,292.68,240.56
2018,5,23,8,0,104.0,239.0,3.6,13.3,298.0,318.51,260.51
2018,5,23,8,15,58.0,218.0,3.65,13.5,251.5,257.0,208.79
2018,5,23,8,30,12.0,197.0,3.7,13.7,205.0,182.18,145.95
2018,5,23,8,45,18.5,231.0,3.8,13.9,244.0,219.54,176.09
2018,5,23,9,0,25.0,265.0,3.9,14.1,283.0,257.15,205.84
2018,5,23,9,15,52.5,306.5,3.95,14.3,347.0,340.69,272.17
2018,5,23,9,30,80.0,348.0,4.0,14.5,411.0,408.14,324.5
2018,5,23,9,45,79.5,357.0,4.05,14.65,422.0,414.82,328.66
2018,5,23,10,0,79.0,366.0,4.1,14.8,433.0,421.1,332.77
2018,5,23,10,15,54.0,356.0,4.15,14.9,402.5,384.23,303.02
2018,5,23,10,30,29.0,346.0,4.2,15.0,372.0,347.63,273.5
2018,5,23,10,45,39.0,370.0,4.25,15.1,405.5,377.87,296.93
2018,5,23,11,0,49.0,394.0,4.3,15.2,439.0,407.19,319.3
2018,5,23,11,15,84.0,429.0,4.25,15.2,508.0,469.14,367.03
2018,5,23,11,30,119.0,464.0,4.2,15.2,577.0,541.87,421.77
2018,5,23,11,45,199.0,453.0,4.2,15.25,643.0,594.2,462.41
2018,5,23,12,0,279.0,442.0,4.2,15.3,709.0,651.18,505.68
2018,5,23,12,15,334.0,414.0,4.15,15.3,733.0,655.93,509.97
2018,5,23,12,30,389.0,386.0,4.1,15.3,757.0,662.64,515.64
2018,5,23,12,45,596.0,280.5,4.05,15.35,842.5,707.97,552.69
2018,5,23,13,0,803.0,175.0,4.0,15.4,928.0,735.21,574.95
2018,5,23,13,15,821.5,163.0,4.05,15.35,921.5,698.76,547.03
2018,5,23,13,30,840.0,151.0,4.1,15.3,915.0,658.64,515.95
2018,5,23,13,45,809.5,160.5,4.1,15.3,881.0,603.81,472.27
2018,5,23,14,0,779.0,170.0,4.1,15.3,847.0,549.81,428.37
2018,5,23,14,15,837.0,137.5,4.15,15.25,841.5,506.61,391.69
2018,5,23,14,30,895.0,105.0,4.2,15.2,836.0,459.26,349.73
2018,5,23,14,45,859.0,111.5,4.25,15.15,787.5,397.99,296.49
2018,5,23,15,0,823.0,118.0,4.3,15.1,739.0,334.37,240.86
2018,5,23,15,15,642.0,157.0,4.3,15.1,625.0,260.98,183.02
2018,5,23,15,30,461.0,196.0,4.3,15.1,511.0,212.94,149.16
2018,5,23,15,45,564.0,161.5,4.4,14.85,520.5,167.44,109.22
2018,5,23,16,0,667.0,127.0,4.5,14.6,530.0,110.83,70.23
2018,5,23,16,15,726.0,106.0,4.55,14.4,511.0,71.91,57.66
2018,5,23,16,30,785.0,85.0,4.6,14.2,492.0,66.5,53.18
2018,5,23,16,45,758.0,81.5,4.6,14.0,441.0,64.8,51.92
2018,5,23,17,0,731.0,78.0,4.6,13.8,390.0,63.04,50.58
2018,5,23,17,15,693.0,73.0,4.6,13.55,338.0,54.98,43.6
2018,5,23,17,30,655.0,68.0,4.6,13.3,286.0,52.04,41.11
2018,5,23,17,45,583.5,63.5,4.6,13.05,233.0,49.15,38.57
2018,5,23,18,0,512.0,59.0,4.6,12.8,180.0,46.36,35.96
2018,5,23,18,15,273.0,47.5,4.55,12.6,110.5,36.0,26.43
2018,5,23,18,30,34.0,36.0,4.5,12.4,41.0,28.99,19.72
2018,5,23,18,45,21.0,23.0,4.45,12.2,25.5,19.16,9.75
2018,5,23,19,0,8.0,10.0,4.4,12.0,10.0,8.45,0.0
2018,5,23,19,15,4.0,5.0,4.4,11.95,5.0,4.27,0.0
2018,5,23,19,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,4.35,11.7,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,4.3,11.65,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,4.15,11.55,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,3.65,11.45,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,24,4,45,1.5,0.5,2.55,11.35,0.5,0.0,0.0
2018,5,24,5,0,3.0,1.0,2.5,11.4,1.0,1.56,0.0
2018,5,24,5,15,1.5,4.5,2.4,11.55,4.5,4.22,0.0
2018,5,24,5,30,0.0,8.0,2.3,11.7,8.0,6.56,0.0
2018,5,24,5,45,17.0,15.5,2.2,11.8,19.0,22.22,13.06
2018,5,24,6,0,34.0,23.0,2.1,11.9,30.0,38.53,27.53
2018,5,24,6,15,27.5,41.0,2.05,12.05,47.5,49.58,37.45
2018,5,24,6,30,21.0,59.0,2.0,12.2,65.0,64.38,50.33
2018,5,24,6,45,20.5,95.0,1.95,12.35,102.0,101.1,81.67
2018,5,24,7,0,20.0,131.0,1.9,12.5,139.0,129.51,105.39
2018,5,24,7,15,10.5,131.0,1.95,12.7,135.0,121.73,98.21
2018,5,24,7,30,1.0,131.0,2.0,12.9,131.0,113.74,90.86
2018,5,24,7,45,8.5,163.5,2.0,13.1,168.0,149.68,120.58
2018,5,24,8,0,16.0,196.0,2.0,13.3,205.0,186.28,150.26
2018,5,24,8,15,37.5,229.5,2.05,13.5,253.0,251.42,202.92
2018,5,24,8,30,59.0,263.0,2.1,13.7,301.0,304.68,244.97
2018,5,24,8,45,102.0,298.0,2.15,13.9,369.5,379.76,303.95
2018,5,24,9,0,145.0,333.0,2.2,14.1,438.0,474.53,376.16
2018,5,24,9,15,139.0,352.0,2.3,14.3,457.0,488.47,384.96
2018,5,24,9,30,133.0,371.0,2.4,14.5,476.0,501.33,393.42
2018,5,24,9,45,125.0,389.5,2.45,14.7,491.5,510.67,399.05
2018,5,24,10,0,117.0,408.0,2.5,14.9,507.0,518.94,403.93
2018,5,24,10,15,129.0,420.5,2.6,15.0,533.0,539.5,418.98
2018,5,24,10,30,141.0,433.0,2.7,15.1,559.0,559.06,433.18
2018,5,24,10,45,79.0,338.0,2.8,15.25,409.0,385.17,301.6
2018,5,24,11,0,17.0,243.0,2.9,15.4,259.0,234.42,183.45
2018,5,24,11,15,13.5,232.0,3.0,15.4,244.5,210.38,164.7
2018,5,24,11,30,10.0,221.0,3.1,15.4,230.0,196.95,153.94
2018,5,24,11,45,88.5,305.0,3.2,15.45,389.5,360.19,283.79
2018,5,24,12,0,167.0,389.0,3.3,15.5,549.0,497.45,388.68
2018,5,24,12,15,251.0,414.0,3.45,15.45,654.0,586.53,455.92
2018,5,24,12,30,335.0,439.0,3.6,15.4,759.0,658.74,509.77
2018,5,24,12,45,211.5,428.0,3.75,15.3,629.5,530.9,413.2
2018,5,24,13,0,88.0,417.0,3.9,15.2,500.0,414.14,323.44
2018,5,24,13,15,78.5,418.0,3.95,15.0,491.0,400.07,313.12
2018,5,24,13,30,69.0,419.0,4.0,14.8,482.0,386.41,302.75
2018,5,24,13,45,66.5,404.5,4.05,14.65,464.0,365.33,286.74
2018,5,24,14,0,64.0,390.0,4.1,14.5,446.0,344.67,270.97
2018,5,24,14,15,81.0,383.5,4.05,14.35,451.5,339.46,266.96
2018,5,24,14,30,98.0,377.0,4.0,14.2,457.0,332.11,260.95
2018,5,24,14,45,99.5,359.5,4.0,14.05,437.5,309.46,242.94
2018,5,24,15,0,101.0,342.0,4.0,13.9,418.0,286.77,224.75
2018,5,24,15,15,230.5,302.5,4.0,13.9,464.0,266.77,203.69
2018,5,24,15,30,360.0,263.0,4.0,13.9,510.0,244.6,179.57
2018,5,24,15,45,429.0,228.0,3.9,13.75,502.5,195.54,138.12
2018,5,24,16,0,498.0,193.0,3.8,13.6,495.0,145.32,103.1
2018,5,24,16,15,506.0,174.5,3.75,13.55,459.0,113.03,93.66
2018,5,24,16,30,514.0,156.0,3.7,13.5,423.0,103.9,86.08
2018,5,24,16,45,429.0,153.5,3.65,13.45,361.0,102.99,85.6
2018,5,24,17,0,344.0,151.0,3.6,13.4,299.0,106.88,89.32
2018,5,24,17,15,372.0,128.0,3.6,13.3,269.0,89.15,73.96
2018,5,24,17,30,400.0,105.0,3.6,13.2,239.0,75.28,61.83
2018,5,24,17,45,356.0,92.0,3.6,13.1,196.0,66.95,54.46
2018,5,24,18,0,312.0,79.0,3.6,13.0,153.0,58.33,46.62
2018,5,24,18,15,250.0,64.0,3.5,12.9,114.5,47.86,36.94
2018,5,24,18,30,188.0,49.0,3.4,12.8,76.0,37.1,26.81
2018,5,24,18,45,122.0,34.0,3.35,12.7,49.0,26.45,15.8
2018,5,24,19,0,56.0,19.0,3.3,12.6,22.0,14.97,0.0
2018,5,24,19,15,28.0,9.5,3.25,12.55,11.0,8.11,0.0
2018,5,24,19,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,25,4,45,1.5,2.5,2.95,12.25,2.5,0.0,0.0
2018,5,25,5,0,3.0,5.0,3.0,12.3,5.0,4.97,0.0
2018,5,25,5,15,14.0,17.5,3.0,12.4,19.0,20.08,0.0
2018,5,25,5,30,25.0,30.0,3.0,12.5,33.0,37.42,23.87
2018,5,25,5,45,50.0,47.5,3.05,12.6,56.5,73.14,55.47
2018,5,25,6,0,75.0,65.0,3.1,12.7,80.0,105.49,84.18
2018,5,25,6,15,65.5,80.5,3.1,12.85,96.0,120.02,97.51
2018,5,25,6,30,56.0,96.0,3.1,13.0,112.0,123.69,101.04
2018,5,25,6,45,43.5,112.0,3.1,13.15,126.0,133.69,109.4
2018,5,25,7,0,31.0,128.0,3.1,13.3,140.0,142.39,116.25
2018,5,25,7,15,23.0,138.0,3.1,13.5,147.5,146.6,119.19
2018,5,25,7,30,15.0,148.0,3.1,13.7,155.0,140.53,113.44
2018,5,25,7,45,7.5,110.5,3.15,13.9,114.0,99.17,78.36
2018,5,25,8,0,0.0,73.0,3.2,14.1,73.0,60.62,45.58
2018,5,25,8,15,0.0,88.0,3.2,14.3,88.0,73.2,55.92
2018,5,25,8,30,0.0,103.0,3.2,14.5,103.0,86.11,66.41
2018,5,25,8,45,0.0,109.0,3.2,14.7,109.0,91.34,70.48
2018,5,25,9,0,0.0,115.0,3.2,14.9,115.0,96.57,74.54
2018,5,25,9,15,2.5,145.0,3.2,15.05,147.0,125.23,97.84
2018,5,25,9,30,5.0,175.0,3.2,15.2,179.0,154.13,121.05
2018,5,25,9,45,6.0,187.5,3.2,15.3,192.5,166.06,130.38
2018,5,25,10,0,7.0,200.0,3.2,15.4,206.0,177.94,139.65
2018,5,25,10,15,22.5,274.5,3.3,15.5,294.5,273.59,215.61
2018,5,25,10,30,38.0,349.0,3.4,15.6,383.0,358.85,281.52
2018,5,25,10,45,28.5,327.0,3.45,15.65,353.0,326.06,255.4
2018,5,25,11,0,19.0,305.0,3.5,15.7,323.0,280.83,219.9
2018,5,25,11,15,16.0,278.0,3.55,15.7,293.0,253.01,198.12
2018,5,25,11,30,13.0,251.0,3.6,15.7,263.0,225.7,176.59
2018,5,25,11,45,11.0,228.5,3.65,15.7,239.0,203.61,159.11
2018,5,25,12,0,9.0,206.0,3.7,15.7,215.0,181.84,141.81
2018,5,25,12,15,9.5,209.5,3.75,15.75,219.0,184.51,143.95
2018,5,25,12,30,10.0,213.0,3.8,15.8,223.0,187.04,145.95
2018,5,25,12,45,14.0,253.5,3.85,15.8,267.0,223.11,174.58
2018,5,25,13,0,18.0,294.0,3.9,15.8,311.0,258.2,202.17
2018,5,25,13,15,20.0,308.5,3.9,15.75,327.0,269.42,210.98
2018,5,25,13,30,22.0,323.0,3.9,15.7,343.0,280.02,219.36
2018,5,25,13,45,18.5,293.5,3.9,15.7,310.0,251.68,197.23
2018,5,25,14,0,15.0,264.0,3.9,15.7,277.0,224.06,175.65
2018,5,25,14,15,13.0,243.5,3.85,15.65,254.5,204.96,160.71
2018,5,25,14,30,11.0,223.0,3.8,15.6,232.0,186.29,146.05
2018,5,25,14,45,16.0,239.0,3.75,15.6,251.5,198.65,156.01
2018,5,25,15,0,21.0,255.0,3.7,15.6,271.0,209.62,164.75
2018,5,25,15,15,18.5,241.0,3.7,15.6,254.5,195.57,153.75
2018,5,25,15,30,16.0,227.0,3.7,15.6,238.0,181.89,143.15
2018,5,25,15,45,59.0,241.5,3.55,15.45,278.0,184.42,143.84
2018,5,25,16,0,102.0,256.0,3.4,15.3,318.0,186.38,145.78
2018,5,25,16,15,177.5,233.0,3.35,15.2,330.0,158.4,131.88
2018,5,25,16,30,253.0,210.0,3.3,15.1,342.0,139.04,115.8
2018,5,25,16,45,238.5,186.0,3.25,15.0,300.5,125.85,104.86
2018,5,25,17,0,224.0,162.0,3.2,14.9,259.0,112.02,93.23
2018,5,25,17,15,310.5,128.5,3.2,14.75,244.0,92.74,76.68
2018,5,25,17,30,397.0,95.0,3.2,14.6,229.0,68.4,55.39
2018,5,25,17,45,408.0,81.0,3.2,14.45,198.5,59.69,47.73
2018,5,25,18,0,419.0,67.0,3.2,14.3,168.0,52.12,40.89
2018,5,25,18,15,359.0,56.0,3.25,14.1,128.0,42.63,32.17
2018,5,25,18,30,299.0,45.0,3.3,13.9,88.0,34.58,24.53
2018,5,25,18,45,193.0,32.5,3.35,13.7,56.0,25.09,14.81
2018,5,25,19,0,87.0,20.0,3.4,13.5,24.0,15.77,0.0
2018,5,25,19,15,43.5,10.0,3.5,13.35,12.0,8.54,0.0
2018,5,25,19,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,3.95,12.45,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,3.95,12.3,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,4.3,12.45,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,5,26,4,45,0.0,0.5,4.7,12.5,0.5,0.0,0.0
2018,5,26,5,0,0.0,1.0,4.8,12.5,1.0,0.85,0.0
2018,5,26,5,15,57.0,13.0,4.85,12.55,19.0,38.26,1.34
2018,5,26,5,30,114.0,25.0,4.9,12.6,37.0,81.69,57.85
2018,5,26,5,45,139.0,27.0,4.95,12.7,49.5,98.5,75.99
2018,5,26,6,0,164.0,29.0,5.0,12.8,62.0,118.87,95.65
2018,5,26,6,15,82.5,34.5,5.0,12.9,51.0,82.92,66.31
2018,5,26,6,30,1.0,40.0,5.0,13.0,40.0,33.6,23.38
2018,5,26,6,45,18.0,79.0,4.95,13.05,86.0,82.68,65.82
2018,5,26,7,0,35.0,118.0,4.9,13.1,132.0,134.05,109.68
2018,5,26,7,15,62.0,155.0,4.85,13.2,183.5,192.48,158.99
2018,5,26,7,30,89.0,192.0,4.8,13.3,235.0,253.19,209.3
2018,5,26,7,45,67.5,207.0,4.75,13.35,241.5,253.09,207.81
2018,5,26,8,0,46.0,222.0,4.7,13.4,248.0,251.26,204.92
2018,5,26,8,15,28.5,214.5,4.6,13.5,231.0,227.49,184.3
2018,5,26,8,30,11.0,207.0,4.5,13.6,214.0,190.54,152.98
2018,5,26,8,45,10.5,213.5,4.4,13.7,220.5,195.48,156.55
2018,5,26,9,0,10.0,220.0,4.3,13.8,227.0,200.46,160.08
2018,5,26,9,15,9.5,219.0,4.2,13.85,226.0,198.51,158.08
2018,5,26,9,30,9.0,218.0,4.1,13.9,225.0,196.68,156.21
2018,5,26,9,45,11.0,235.0,4.0,14.0,244.0,213.62,169.51
2018,5,26,10,0,13.0,252.0,3.9,14.1,263.0,230.48,182.64
2018,5,26,10,15,15.0,271.0,3.85,14.25,284.0,249.01,196.99
2018,5,26,10,30,17.0,290.0,3.8,14.4,305.0,267.36,211.1
2018,5,26,10,45,16.0,286.5,3.7,14.55,301.0,262.36,206.72
2018,5,26,11,0,15.0,283.0,3.6,14.7,297.0,257.39,202.45
2018,5,26,11,15,15.0,287.0,3.65,14.8,301.0,259.97,204.28
2018,5,26,11,30,15.0,291.0,3.7,14.9,305.0,262.41,206.01
2018,5,26,11,45,16.5,305.5,3.75,15.0,321.0,275.15,215.86
2018,5,26,12,0,18.0,320.0,3.8,15.1,337.0,287.5,225.37
2018,5,26,12,15,23.0,345.5,3.95,15.2,367.5,319.85,250.53
2018,5,26,12,30,28.0,371.0,4.1,15.3,398.0,342.03,267.65
2018,5,26,12,45,49.0,402.0,4.2,15.35,448.5,379.61,297.03
2018,5,26,13,0,70.0,433.0,4.3,15.4,499.0,414.17,323.76
2018,5,26,13,15,97.5,439.5,4.45,15.45,529.5,429.92,336.28
2018,5,26,13,30,125.0,446.0,4.6,15.5,560.0,442.81,346.45
2018,5,26,13,45,263.0,388.0,4.75,15.55,620.0,464.02,364.02
2018,5,26,14,0,401.0,330.0,4.9,15.6,680.0,471.44,369.37
2018,5,26,14,15,606.5,239.0,5.05,15.55,747.0,471.98,367.49
2018,5,26,14,30,812.0,148.0,5.2,15.5,814.0,454.08,347.91
2018,5,26,14,45,825.0,137.0,5.35,15.45,788.0,400.77,300.25
2018,5,26,15,0,838.0,126.0,5.5,15.4,762.0,345.0,249.47
2018,5,26,15,15,496.5,191.5,5.5,15.4,563.0,251.89,181.49
2018,5,26,15,30,155.0,257.0,5.5,15.4,364.0,212.54,162.26
2018,5,26,15,45,107.5,254.5,5.65,15.2,326.5,190.38,147.13
2018,5,26,16,0,60.0,252.0,5.8,15.0,289.0,181.94,143.86
2018,5,26,16,15,94.5,233.0,5.85,14.8,285.0,165.4,138.48
2018,5,26,16,30,129.0,214.0,5.9,14.6,281.0,146.84,123.04
2018,5,26,16,45,162.5,188.5,5.9,14.45,264.5,132.51,111.08
2018,5,26,17,0,196.0,163.0,5.9,14.3,248.0,117.49,98.38
2018,5,26,17,15,338.0,131.5,5.85,14.1,255.0,90.97,75.38
2018,5,26,17,30,480.0,100.0,5.8,13.9,262.0,72.58,59.28
2018,5,26,17,45,466.0,87.5,5.75,13.7,223.5,64.68,52.32
2018,5,26,18,0,452.0,75.0,5.7,13.5,185.0,56.41,44.84
2018,5,26,18,15,369.0,64.5,5.55,13.35,140.5,48.85,37.77
2018,5,26,18,30,286.0,54.0,5.4,13.2,96.0,41.19,30.38
2018,5,26,18,45,184.0,39.0,5.25,13.05,62.0,29.97,19.01
2018,5,26,19,0,82.0,24.0,5.1,12.9,28.0,18.64,0.0
2018,5,26,19,15,41.0,12.0,5.0,12.85,14.0,10.24,0.0
2018,5,26,19,30,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,4.75,12.8,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,4.3,12.75,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,27,4,45,11.0,3.5,2.05,12.0,3.5,0.0,0.0
2018,5,27,5,0,22.0,7.0,2.0,12.1,7.0,11.07,0.0
2018,5,27,5,15,75.5,18.0,2.0,12.4,25.0,45.42,5.36
2018,5,27,5,30,129.0,29.0,2.0,12.7,43.0,92.28,66.16
2018,5,27,5,45,124.5,34.0,2.0,12.95,53.0,92.74,71.15
2018,5,27,6,0,120.0,39.0,2.0,13.2,63.0,102.03,81.14
2018,5,27,6,15,60.0,50.0,1.9,13.5,62.0,81.82,64.93
2018,5,27,6,30,0.0,61.0,1.8,13.8,61.0,50.56,37.82
2018,5,27,6,45,5.5,91.0,1.75,14.05,93.0,81.39,64.14
2018,5,27,7,0,11.0,121.0,1.7,14.3,125.0,113.17,90.76
2018,5,27,7,15,46.5,160.0,1.7,14.65,182.0,186.82,152.2
2018,5,27,7,30,82.0,199.0,1.7,15.0,239.0,255.5,207.87
2018,5,27,7,45,90.5,222.5,1.7,15.3,271.0,288.04,232.89
2018,5,27,8,0,99.0,246.0,1.7,15.6,303.0,320.77,257.75
2018,5,27,8,15,106.5,269.5,1.8,15.85,335.5,352.73,281.8
2018,5,27,8,30,114.0,293.0,1.9,16.1,368.0,401.98,318.65
2018,5,27,8,45,149.5,314.5,2.0,16.35,419.5,457.32,360.42
2018,5,27,9,0,185.0,336.0,2.1,16.6,471.0,513.37,401.96
2018,5,27,9,15,229.5,346.0,2.2,16.8,522.5,565.99,440.82
2018,5,27,9,30,274.0,356.0,2.3,17.0,574.0,637.46,492.43
2018,5,27,9,45,348.0,345.5,2.4,17.25,634.0,697.04,535.82
2018,5,27,10,0,422.0,335.0,2.5,17.5,694.0,773.29,589.91
2018,5,27,10,15,418.5,350.0,2.55,17.65,715.5,781.08,593.55
2018,5,27,10,30,415.0,365.0,2.6,17.8,737.0,786.34,596.05
2018,5,27,10,45,353.0,401.0,2.7,17.95,722.5,739.7,561.33
2018,5,27,11,0,291.0,437.0,2.8,18.1,708.0,706.57,535.97
2018,5,27,11,15,468.0,349.0,2.9,18.2,791.5,790.55,600.18
2018,5,27,11,30,645.0,261.0,3.0,18.3,875.0,856.85,650.14
2018,5,27,11,45,577.5,300.5,3.05,18.45,852.5,810.38,614.98
2018,5,27,12,0,510.0,340.0,3.1,18.6,830.0,766.04,581.9
2018,5,27,12,15,490.0,349.5,3.25,18.65,819.5,734.76,559.79
2018,5,27,12,30,470.0,359.0,3.4,18.7,809.0,702.48,536.56
2018,5,27,12,45,626.0,272.5,3.5,18.75,865.5,721.91,553.81
2018,5,27,13,0,782.0,186.0,3.6,18.8,922.0,727.11,559.73
2018,5,27,13,15,842.0,150.5,3.65,18.8,930.5,695.21,536.44
2018,5,27,13,30,902.0,115.0,3.7,18.8,939.0,664.63,513.12
2018,5,27,13,45,896.5,114.0,3.8,18.75,915.0,614.96,474.26
2018,5,27,14,0,891.0,113.0,3.9,18.7,891.0,563.72,433.09
2018,5,27,14,15,884.5,111.5,3.9,18.65,861.0,510.26,388.76
2018,5,27,14,30,878.0,110.0,3.9,18.6,831.0,455.78,342.3
2018,5,27,14,45,869.0,107.5,3.9,18.55,795.0,398.87,292.76
2018,5,27,15,0,860.0,105.0,3.9,18.5,759.0,341.7,242.09
2018,5,27,15,15,847.5,103.5,3.9,18.5,718.0,284.34,191.3
2018,5,27,15,30,835.0,102.0,3.9,18.5,677.0,227.58,142.76
2018,5,27,15,45,820.5,98.5,3.8,18.3,632.0,162.1,92.51
2018,5,27,16,0,806.0,95.0,3.7,18.1,587.0,105.29,60.5
2018,5,27,16,15,787.0,91.5,3.6,17.9,539.0,69.57,54.8
2018,5,27,16,30,768.0,88.0,3.5,17.7,491.0,68.18,53.86
2018,5,27,16,45,742.0,84.0,3.4,17.5,441.0,66.23,52.4
2018,5,27,17,0,716.0,80.0,3.3,17.3,391.0,64.19,50.85
2018,5,27,17,15,679.5,75.5,3.2,17.0,340.5,56.43,44.25
2018,5,27,17,30,643.0,71.0,3.1,16.7,290.0,53.96,42.24
2018,5,27,17,45,591.5,65.0,2.95,16.4,240.5,50.17,38.96
2018,5,27,18,0,540.0,59.0,2.8,16.1,191.0,46.33,35.49
2018,5,27,18,15,462.5,51.5,2.7,15.75,146.0,41.04,30.59
2018,5,27,18,30,385.0,44.0,2.6,15.4,101.0,35.74,25.44
2018,5,27,18,45,269.0,33.0,2.45,15.05,65.5,27.15,16.7
2018,5,27,19,0,153.0,22.0,2.3,14.7,30.0,17.15,0.0
2018,5,27,19,15,76.5,11.0,2.2,14.55,15.0,9.39,0.0
2018,5,27,19,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,28,4,45,28.0,4.5,1.35,12.9,5.0,0.0,0.0
2018,5,28,5,0,56.0,9.0,1.4,13.0,10.0,20.61,0.0
2018,5,28,5,15,176.0,22.0,1.4,13.25,38.5,85.12,18.76
2018,5,28,5,30,296.0,35.0,1.4,13.5,67.0,159.28,115.85
2018,5,28,5,45,367.5,45.0,1.4,13.8,105.5,217.57,170.14
2018,5,28,6,0,439.0,55.0,1.4,14.1,144.0,283.39,228.11
2018,5,28,6,15,523.0,60.0,1.35,14.45,195.0,357.12,290.89
2018,5,28,6,30,607.0,65.0,1.3,14.8,246.0,438.2,357.3
2018,5,28,6,45,650.5,69.5,1.25,15.2,296.5,500.64,406.54
2018,5,28,7,0,694.0,74.0,1.2,15.6,347.0,563.05,453.81
2018,5,28,7,15,725.0,78.0,1.2,16.1,398.0,620.47,495.52
2018,5,28,7,30,756.0,82.0,1.2,16.6,449.0,678.16,534.62
2018,5,28,7,45,780.5,84.5,1.15,17.1,499.0,728.89,566.91
2018,5,28,8,0,805.0,87.0,1.1,17.6,549.0,778.62,597.57
2018,5,28,8,15,823.0,89.5,1.15,18.0,596.0,821.47,624.29
2018,5,28,8,30,841.0,92.0,1.2,18.4,643.0,853.53,643.42
2018,5,28,8,45,855.0,94.0,1.25,18.75,686.5,887.43,663.86
2018,5,28,9,0,869.0,96.0,1.3,19.1,730.0,918.58,682.29
2018,5,28,9,15,877.0,99.0,1.35,19.4,768.0,942.19,695.87
2018,5,28,9,30,885.0,102.0,1.4,19.7,806.0,962.4,707.33
2018,5,28,9,45,890.5,105.0,1.5,20.0,838.5,976.66,715.78
2018,5,28,10,0,896.0,108.0,1.6,20.3,871.0,987.22,721.97
2018,5,28,10,15,902.0,109.0,1.7,20.45,898.0,992.43,725.26
2018,5,28,10,30,908.0,110.0,1.8,20.6,925.0,993.86,726.25
2018,5,28,10,45,912.0,111.0,1.9,20.8,945.0,989.53,723.5
2018,5,28,11,0,916.0,112.0,2.0,21.0,965.0,981.37,718.39
2018,5,28,11,15,918.5,112.5,2.1,21.1,978.0,967.55,709.93
2018,5,28,11,30,921.0,113.0,2.2,21.2,991.0,950.04,699.11
2018,5,28,11,45,921.5,114.0,2.3,21.25,996.5,927.63,685.18
2018,5,28,12,0,922.0,115.0,2.4,21.3,1002.0,901.83,668.94
2018,5,28,12,15,922.0,114.5,2.5,21.35,1000.0,871.08,649.27
2018,5,28,12,30,922.0,114.0,2.6,21.4,998.0,837.32,627.38
2018,5,28,12,45,920.0,114.0,2.7,21.4,988.5,799.57,602.64
2018,5,28,13,0,918.0,114.0,2.8,21.4,979.0,759.18,575.02
2018,5,28,13,15,914.5,113.0,2.95,21.35,962.0,714.5,542.93
2018,5,28,13,30,911.0,112.0,3.1,21.3,945.0,667.65,508.26
2018,5,28,13,45,905.0,111.5,3.2,21.3,921.0,617.76,469.96
2018,5,28,14,0,899.0,111.0,3.3,21.3,897.0,566.3,429.27
2018,5,28,14,15,892.0,110.0,3.35,21.2,867.0,512.66,385.66
2018,5,28,14,30,885.0,109.0,3.4,21.1,837.0,458.02,339.89
2018,5,28,14,45,875.5,107.5,3.45,21.05,801.0,401.34,291.22
2018,5,28,15,0,866.0,106.0,3.5,21.0,765.0,344.41,241.39
2018,5,28,15,15,854.0,103.5,3.5,21.0,723.5,286.18,190.47
2018,5,28,15,30,842.0,101.0,3.5,21.0,682.0,228.5,141.7
2018,5,28,15,45,826.0,98.0,3.5,20.75,636.5,162.79,91.85
2018,5,28,16,0,810.0,95.0,3.5,20.5,591.0,105.96,60.14
2018,5,28,16,15,790.5,92.0,3.45,20.3,543.0,69.92,54.55
2018,5,28,16,30,771.0,89.0,3.4,20.1,495.0,68.88,53.93
2018,5,28,16,45,744.5,85.0,3.35,19.85,444.5,66.95,52.51
2018,5,28,17,0,718.0,81.0,3.3,19.6,394.0,64.93,51.0
2018,5,28,17,15,682.5,76.5,3.2,19.25,343.5,57.13,44.45
2018,5,28,17,30,647.0,72.0,3.1,18.9,293.0,54.7,42.49
2018,5,28,17,45,596.5,66.0,3.0,18.5,243.5,50.94,39.29
2018,5,28,18,0,546.0,60.0,2.9,18.1,194.0,47.12,35.89
2018,5,28,18,15,470.0,52.0,2.8,17.6,148.5,41.45,30.71
2018,5,28,18,30,394.0,44.0,2.7,17.1,103.0,35.71,25.26
2018,5,28,18,45,278.5,33.0,2.55,16.65,67.0,27.11,16.67
2018,5,28,19,0,163.0,22.0,2.4,16.2,31.0,17.16,0.0
2018,5,28,19,15,81.5,11.0,2.35,16.0,15.5,9.39,0.0
2018,5,28,19,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,5,29,4,45,26.0,5.5,2.15,13.4,6.0,0.0,0.0
2018,5,29,5,0,52.0,11.0,2.3,13.5,12.0,21.35,0.0
2018,5,29,5,15,160.0,24.5,2.4,13.75,39.5,83.58,21.91
2018,5,29,5,30,268.0,38.0,2.5,14.0,67.0,151.58,110.57
2018,5,29,5,45,344.5,47.5,2.6,14.25,104.5,210.27,164.87
2018,5,29,6,0,421.0,57.0,2.7,14.5,142.0,276.68,223.73
2018,5,29,6,15,501.5,64.0,2.65,14.8,193.5,349.91,286.91
2018,5,29,6,30,582.0,71.0,2.6,15.1,245.0,430.28,354.0
2018,5,29,6,45,626.5,76.5,2.6,15.45,295.5,493.41,405.24
2018,5,29,7,0,671.0,82.0,2.6,15.8,346.0,559.01,456.6
2018,5,29,7,15,703.0,86.0,2.65,16.1,397.0,616.04,499.92
2018,5,29,7,30,735.0,90.0,2.7,16.4,448.0,670.69,539.44
2018,5,29,7,45,758.5,94.0,2.7,16.65,497.5,721.62,574.5
2018,5,29,8,0,782.0,98.0,2.7,16.9,547.0,771.53,608.09
2018,5,29,8,15,800.0,100.5,2.8,17.2,593.5,813.7,636.04
2018,5,29,8,30,818.0,103.0,2.9,17.5,640.0,853.85,662.29
2018,5,29,8,45,831.5,106.5,3.0,17.75,683.5,888.78,684.78
2018,5,29,9,0,845.0,110.0,3.1,18.0,727.0,910.66,698.13
2018,5,29,9,15,860.5,109.0,3.2,18.2,766.5,936.47,714.45
2018,5,29,9,30,876.0,108.0,3.3,18.4,806.0,959.24,728.65
2018,5,29,9,45,890.0,106.0,3.4,18.6,840.5,976.28,739.01
2018,5,29,10,0,904.0,104.0,3.5,18.8,875.0,989.87,747.15
2018,5,29,10,15,909.0,106.0,3.6,18.95,902.0,995.24,749.98
2018,5,29,10,30,914.0,108.0,3.7,19.1,929.0,996.76,750.4
2018,5,29,10,45,917.5,109.5,3.85,19.25,949.0,992.47,747.35
2018,5,29,11,0,921.0,111.0,4.0,19.4,969.0,984.33,741.81
2018,5,29,11,15,923.0,112.0,4.15,19.45,982.0,970.5,732.74
2018,5,29,11,30,925.0,113.0,4.3,19.5,995.0,952.96,721.2
2018,5,29,11,45,925.0,114.0,4.45,19.55,1000.5,930.06,706.16
2018,5,29,12,0,925.0,115.0,4.6,19.6,1006.0,903.79,688.98
2018,5,29,12,15,923.0,116.5,4.8,19.55,1004.0,873.08,669.13
2018,5,29,12,30,921.0,118.0,5.0,19.5,1002.0,839.41,646.88
2018,5,29,12,45,917.0,120.0,5.2,19.4,992.5,801.83,621.62
2018,5,29,13,0,913.0,122.0,5.4,19.3,983.0,761.73,593.12
2018,5,29,13,15,908.5,122.5,5.65,19.1,966.5,717.75,560.49
2018,5,29,13,30,904.0,123.0,5.9,18.9,950.0,671.68,525.22
2018,5,29,13,45,896.5,123.5,6.1,18.75,926.0,621.95,485.79
2018,5,29,14,0,889.0,124.0,6.3,18.6,902.0,570.81,444.02
2018,5,29,14,15,881.0,123.5,6.45,18.35,872.0,517.49,399.34
2018,5,29,14,30,873.0,123.0,6.6,18.1,842.0,463.28,352.56
2018,5,29,14,45,862.0,122.0,6.7,17.85,806.0,406.97,302.88
2018,5,29,15,0,851.0,121.0,6.8,17.6,770.0,345.75,248.47
2018,5,29,15,15,838.0,118.5,6.8,17.6,728.5,287.07,195.84
2018,5,29,15,30,825.0,116.0,6.8,17.6,687.0,229.2,145.74
2018,5,29,15,45,808.0,114.0,6.85,17.1,642.0,172.24,101.97
2018,5,29,16,0,791.0,112.0,6.9,16.6,597.0,117.07,70.66
2018,5,29,16,15,768.0,109.5,6.9,16.3,548.5,81.66,65.67
2018,5,29,16,30,745.0,107.0,6.9,16.0,500.0,74.25,59.53
2018,5,29,16,45,713.5,103.0,6.9,15.7,449.0,72.94,58.66
2018,5,29,17,0,682.0,99.0,6.9,15.4,398.0,71.57,57.73
2018,5,29,17,15,641.0,94.0,6.9,15.05,346.5,69.33,56.01
2018,5,29,17,30,600.0,89.0,6.9,14.7,295.0,67.05,54.2
2018,5,29,17,45,542.0,82.0,6.95,14.3,245.0,63.02,50.72
2018,5,29,18,0,484.0,75.0,7.0,13.9,195.0,58.94,47.04
2018,5,29,18,15,383.0,63.5,6.9,13.7,145.0,48.14,37.15
2018,5,29,18,30,282.0,52.0,6.8,13.5,95.0,39.63,29.08
2018,5,29,18,45,173.5,35.5,6.7,13.25,59.0,27.25,17.14
2018,5,29,19,0,65.0,19.0,6.6,13.0,23.0,15.1,0.0
2018,5,29,19,15,32.5,9.5,6.5,12.9,11.5,8.11,0.0
2018,5,29,19,30,0.0,0.0,6.4,12.8,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,6.3,12.75,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,6.2,12.7,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,6.15,12.7,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,6.1,12.7,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,6.0,12.65,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,5.9,12.6,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,5.9,12.6,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,5.9,12.6,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,5.85,12.55,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,5.85,12.45,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,5.9,12.35,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,5.95,12.25,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,6.1,12.1,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,6.3,11.95,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,6.4,11.9,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,6.5,11.85,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,6.6,11.8,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,6.7,11.8,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,6.8,11.8,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,6.9,11.8,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,7.0,11.8,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,7.05,11.8,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,7.1,11.8,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,7.15,11.85,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,7.2,11.9,0.0,0.0,0.0
2018,5,30,4,45,0.0,1.0,7.25,11.9,1.0,0.0,0.0
2018,5,30,5,0,0.0,2.0,7.3,11.9,2.0,1.71,0.0
2018,5,30,5,15,0.0,4.0,7.3,12.0,4.0,3.28,0.0
2018,5,30,5,30,0.0,6.0,7.3,12.1,6.0,4.92,0.0
2018,5,30,5,45,0.0,7.0,7.3,12.15,7.0,5.74,0.0
2018,5,30,6,0,0.0,8.0,7.3,12.2,8.0,6.57,0.0
2018,5,30,6,15,0.0,21.5,7.3,12.35,21.5,17.7,9.65
2018,5,30,6,30,0.0,35.0,7.3,12.5,35.0,28.89,19.34
2018,5,30,6,45,1.5,56.5,7.25,12.6,57.0,47.69,35.54
2018,5,30,7,0,3.0,78.0,7.2,12.7,79.0,66.94,51.98
2018,5,30,7,15,17.5,124.5,7.2,12.8,133.0,119.94,97.25
2018,5,30,7,30,32.0,171.0,7.2,12.9,187.0,186.71,153.38
2018,5,30,7,45,22.5,162.5,7.15,13.0,174.0,169.6,138.27
2018,5,30,8,0,13.0,154.0,7.1,13.1,161.0,143.24,115.52
2018,5,30,8,15,14.5,167.0,7.1,13.2,176.0,156.29,126.04
2018,5,30,8,30,16.0,180.0,7.1,13.3,191.0,169.38,136.5
2018,5,30,8,45,17.0,187.5,7.1,13.4,199.5,176.97,142.37
2018,5,30,9,0,18.0,195.0,7.1,13.5,208.0,184.57,148.25
2018,5,30,9,15,26.0,235.0,7.1,13.65,255.0,242.1,194.92
2018,5,30,9,30,34.0,275.0,7.1,13.8,302.0,288.39,231.9
2018,5,30,9,45,50.0,319.0,7.1,14.0,360.5,346.2,277.88
2018,5,30,10,0,66.0,363.0,7.1,14.2,419.0,403.67,322.94
2018,5,30,10,15,68.5,384.5,7.05,14.35,444.5,424.92,338.8
2018,5,30,10,30,71.0,406.0,7.0,14.5,470.0,445.45,354.09
2018,5,30,10,45,54.0,394.0,7.0,14.7,443.0,413.99,328.36
2018,5,30,11,0,37.0,382.0,7.0,14.9,416.0,383.0,303.1
2018,5,30,11,15,36.5,385.5,7.05,14.95,419.5,382.4,302.41
2018,5,30,11,30,36.0,389.0,7.1,15.0,423.0,381.46,301.44
2018,5,30,11,45,52.5,420.5,7.15,15.05,470.5,420.7,332.29
2018,5,30,12,0,69.0,452.0,7.2,15.1,518.0,457.85,361.22
2018,5,30,12,15,80.5,457.0,7.3,15.05,534.0,465.06,367.08
2018,5,30,12,30,92.0,462.0,7.4,15.0,550.0,470.88,371.91
2018,5,30,12,45,172.0,457.5,7.5,15.0,620.5,523.97,414.77
2018,5,30,13,0,252.0,453.0,7.6,15.0,691.0,566.0,448.34
2018,5,30,13,15,271.0,443.0,7.6,14.95,695.0,551.51,437.04
2018,5,30,13,30,290.0,433.0,7.6,14.9,699.0,534.89,423.95
2018,5,30,13,45,387.5,377.0,7.65,14.8,722.5,526.73,418.05
2018,5,30,14,0,485.0,321.0,7.7,14.7,746.0,508.32,402.84
2018,5,30,14,15,590.0,262.0,7.7,14.65,761.0,480.67,378.59
2018,5,30,14,30,695.0,203.0,7.7,14.6,776.0,443.11,344.35
2018,5,30,14,45,703.0,192.5,7.7,14.5,750.5,393.85,300.08
2018,5,30,15,0,711.0,182.0,7.7,14.4,725.0,342.95,253.64
2018,5,30,15,15,713.0,170.5,7.7,14.4,690.0,288.42,204.23
2018,5,30,15,30,715.0,159.0,7.7,14.4,655.0,233.29,155.77
2018,5,30,15,45,684.5,157.0,7.7,14.15,606.0,180.21,114.94
2018,5,30,16,0,654.0,155.0,7.7,13.9,557.0,130.7,86.21
2018,5,30,16,15,628.5,148.5,7.7,13.75,509.0,97.4,80.09
2018,5,30,16,30,603.0,142.0,7.7,13.6,461.0,95.71,78.95
2018,5,30,16,45,595.0,130.5,7.7,13.4,419.0,90.49,74.68
2018,5,30,17,0,587.0,119.0,7.7,13.2,377.0,84.82,69.98
2018,5,30,17,15,553.0,111.5,7.65,13.0,330.0,81.48,67.28
2018,5,30,17,30,519.0,104.0,7.6,12.8,283.0,75.54,62.19
2018,5,30,17,45,427.5,96.5,7.55,12.55,228.0,70.47,57.75
2018,5,30,18,0,336.0,89.0,7.5,12.3,173.0,65.4,53.13
2018,5,30,18,15,231.5,72.0,7.4,12.15,124.0,54.48,43.04
2018,5,30,18,30,127.0,55.0,7.3,12.0,75.0,41.85,31.25
2018,5,30,18,45,77.5,38.5,7.2,11.85,49.5,30.17,19.82
2018,5,30,19,0,28.0,22.0,7.1,11.7,24.0,17.57,0.45
2018,5,30,19,15,14.0,11.5,7.05,11.75,12.5,9.82,0.0
2018,5,30,19,30,0.0,1.0,7.0,11.8,1.0,0.0,0.0
2018,5,30,19,45,0.0,0.5,6.95,11.8,0.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,6.9,11.8,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,6.85,11.8,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,6.8,11.8,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,6.75,11.85,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,6.7,11.9,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,6.7,11.9,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,6.7,11.9,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,6.7,11.95,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,6.85,12.05,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,6.9,12.1,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,6.95,12.1,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,7.0,12.1,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,7.05,12.15,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,7.1,12.2,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,7.05,12.15,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,7.0,12.1,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,6.95,12.1,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,6.9,12.1,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,6.85,12.05,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,6.2,11.95,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,5,31,4,45,4.0,2.5,6.05,11.9,2.5,0.0,0.0
2018,5,31,5,0,8.0,5.0,6.0,11.9,5.0,6.1,0.0
2018,5,31,5,15,35.0,12.0,6.0,12.0,15.5,25.43,4.71
2018,5,31,5,30,62.0,19.0,6.0,12.1,26.0,45.89,30.65
2018,5,31,5,45,65.5,20.5,6.05,12.2,31.0,51.26,37.21
2018,5,31,6,0,69.0,22.0,6.1,12.3,36.0,57.5,43.72
2018,5,31,6,15,34.5,24.0,6.15,12.4,31.0,41.06,30.11
2018,5,31,6,30,0.0,26.0,6.2,12.5,26.0,21.43,12.9
2018,5,31,6,45,0.0,45.0,6.25,12.6,45.0,37.2,26.48
2018,5,31,7,0,0.0,64.0,6.3,12.7,64.0,53.03,39.99
2018,5,31,7,15,0.0,83.5,6.3,12.85,83.5,69.54,53.91
2018,5,31,7,30,0.0,103.0,6.3,13.0,103.0,86.77,68.28
2018,5,31,7,45,60.5,167.5,6.3,13.1,202.5,204.39,168.44
2018,5,31,8,0,121.0,232.0,6.3,13.2,302.0,338.02,278.89
2018,5,31,8,15,156.5,263.0,6.3,13.4,361.0,403.4,331.28
2018,5,31,8,30,192.0,294.0,6.3,13.6,420.0,469.95,383.81
2018,5,31,8,45,159.0,315.0,6.35,13.75,424.0,464.81,377.36
2018,5,31,9,0,126.0,336.0,6.4,13.9,428.0,457.3,369.23
2018,5,31,9,15,175.0,355.0,6.45,14.05,490.5,522.48,420.75
2018,5,31,9,30,224.0,374.0,6.5,14.2,553.0,588.04,471.65
2018,5,31,9,45,286.0,373.5,6.55,14.3,611.5,664.0,530.23
2018,5,31,10,0,348.0,373.0,6.6,14.4,670.0,721.05,573.95
2018,5,31,10,15,464.5,338.5,6.65,14.5,748.0,811.82,643.97
2018,5,31,10,30,581.0,304.0,6.7,14.6,826.0,884.84,699.89
2018,5,31,10,45,703.5,239.5,6.75,14.65,886.0,934.88,739.22
2018,5,31,11,0,826.0,175.0,6.8,14.7,946.0,967.2,762.21
2018,5,31,11,15,863.0,156.5,6.8,14.75,971.5,953.63,751.56
2018,5,31,11,30,900.0,138.0,6.8,14.8,997.0,951.39,749.5
2018,5,31,11,45,901.0,138.5,6.85,14.8,1003.0,929.12,733.24
2018,5,31,12,0,902.0,139.0,6.9,14.8,1009.0,903.56,714.67
2018,5,31,12,15,899.0,141.5,6.85,14.8,1007.0,873.19,692.14
2018,5,31,12,30,896.0,144.0,6.8,14.8,1005.0,840.01,667.54
2018,5,31,12,45,889.5,146.5,6.75,14.85,994.0,801.53,638.82
2018,5,31,13,0,883.0,149.0,6.7,14.9,983.0,760.82,606.5
2018,5,31,13,15,880.5,147.5,6.6,14.9,967.0,717.74,571.91
2018,5,31,13,30,878.0,146.0,6.5,14.9,951.0,672.51,535.03
2018,5,31,13,45,875.0,143.0,6.45,14.9,928.0,623.92,494.89
2018,5,31,14,0,872.0,140.0,6.4,14.9,905.0,573.58,452.42
2018,5,31,14,15,865.0,138.0,6.35,14.85,875.0,520.5,406.79
2018,5,31,14,30,858.0,136.0,6.3,14.8,845.0,464.43,357.66
2018,5,31,14,45,849.0,133.5,6.25,14.75,809.0,407.44,306.69
2018,5,31,15,0,840.0,131.0,6.2,14.7,773.0,350.31,254.82
2018,5,31,15,15,826.5,127.5,6.2,14.7,731.0,291.45,201.77
2018,5,31,15,30,813.0,124.0,6.2,14.7,689.0,233.5,151.25
2018,5,31,15,45,797.0,121.0,6.2,14.5,644.0,176.73,106.96
2018,5,31,16,0,781.0,118.0,6.2,14.3,599.0,121.65,74.88
2018,5,31,16,15,759.5,114.0,6.2,14.15,550.5,76.98,62.11
2018,5,31,16,30,738.0,110.0,6.2,14.0,502.0,75.99,61.51
2018,5,31,16,45,708.5,105.5,6.15,13.85,451.0,74.45,60.4
2018,5,31,17,0,679.0,101.0,6.1,13.7,400.0,72.83,59.21
2018,5,31,17,15,639.0,95.0,6.1,13.5,348.5,69.91,56.86
2018,5,31,17,30,599.0,89.0,6.1,13.3,297.0,66.9,54.35
2018,5,31,17,45,542.5,82.0,6.05,13.1,247.0,62.87,50.83
2018,5,31,18,0,486.0,75.0,6.0,12.9,197.0,58.78,47.11
2018,5,31,18,15,405.0,65.0,5.9,12.7,151.5,49.33,38.39
2018,5,31,18,30,324.0,55.0,5.8,12.5,106.0,42.01,31.36
2018,5,31,18,45,218.0,41.5,5.7,12.3,70.5,31.89,21.34
2018,5,31,19,0,112.0,28.0,5.6,12.1,35.0,21.67,3.32
2018,5,31,19,15,57.0,14.5,5.5,12.05,18.0,12.38,0.0
2018,5,31,19,30,2.0,1.0,5.4,12.0,1.0,0.0,0.0
2018,5,31,19,45,1.0,0.5,5.25,11.95,0.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,5.05,11.85,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,4.75,11.8,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,4.45,11.8,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,4.3,11.75,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,1,4,45,23.5,5.5,3.65,11.55,6.0,0.0,0.0
2018,6,1,5,0,47.0,11.0,3.7,11.6,12.0,20.09,0.0
2018,6,1,5,15,150.5,26.0,3.6,11.75,40.5,82.54,29.54
2018,6,1,5,30,254.0,41.0,3.5,11.9,69.0,149.12,110.45
2018,6,1,5,45,348.5,51.0,3.45,12.05,110.5,212.08,168.03
2018,6,1,6,0,443.0,61.0,3.4,12.2,152.0,289.21,236.19
2018,6,1,6,15,507.0,68.0,3.25,12.4,199.5,355.2,294.23
2018,6,1,6,30,571.0,75.0,3.1,12.6,247.0,426.47,354.81
2018,6,1,6,45,616.0,81.0,2.95,12.85,298.0,489.89,406.88
2018,6,1,7,0,661.0,87.0,2.8,13.1,349.0,555.82,458.96
2018,6,1,7,15,694.5,91.0,2.7,13.4,400.0,613.43,502.75
2018,6,1,7,30,728.0,95.0,2.6,13.7,451.0,671.62,545.05
2018,6,1,7,45,754.0,98.0,2.5,14.0,501.0,719.88,577.71
2018,6,1,8,0,780.0,101.0,2.4,14.3,551.0,770.5,611.28
2018,6,1,8,15,799.5,103.5,2.3,14.75,598.0,813.85,638.4
2018,6,1,8,30,819.0,106.0,2.2,15.2,645.0,855.27,663.54
2018,6,1,8,45,834.5,108.0,2.15,15.6,689.0,890.31,684.31
2018,6,1,9,0,850.0,110.0,2.1,16.0,733.0,912.48,696.02
2018,6,1,9,15,866.0,109.5,2.1,16.35,773.0,939.39,711.66
2018,6,1,9,30,882.0,109.0,2.1,16.7,813.0,963.26,725.12
2018,6,1,9,45,897.0,106.5,2.1,17.0,848.0,980.83,734.52
2018,6,1,10,0,912.0,104.0,2.1,17.3,883.0,994.96,741.75
2018,6,1,10,15,917.5,106.0,2.2,17.6,910.5,1000.91,744.89
2018,6,1,10,30,923.0,108.0,2.3,17.9,938.0,1002.98,745.65
2018,6,1,10,45,927.0,108.5,2.4,18.15,958.0,998.24,742.18
2018,6,1,11,0,931.0,109.0,2.5,18.4,978.0,989.65,736.31
2018,6,1,11,15,933.5,110.0,2.6,18.65,991.5,976.3,727.37
2018,6,1,11,30,936.0,111.0,2.7,18.9,1005.0,959.21,716.0
2018,6,1,11,45,937.5,110.5,2.85,19.15,1010.5,936.23,701.12
2018,6,1,12,0,939.0,110.0,3.0,19.4,1016.0,909.82,683.83
2018,6,1,12,15,938.5,110.0,3.15,19.55,1014.0,878.9,663.58
2018,6,1,12,30,938.0,110.0,3.3,19.7,1012.0,844.93,641.03
2018,6,1,12,45,935.5,110.5,3.45,19.8,1002.5,806.95,615.55
2018,6,1,13,0,933.0,111.0,3.6,19.9,993.0,766.33,587.21
2018,6,1,13,15,930.0,109.5,3.8,19.95,976.0,721.26,554.09
2018,6,1,13,30,927.0,108.0,4.0,20.0,959.0,673.95,518.33
2018,6,1,13,45,922.0,107.5,4.15,20.0,935.5,624.19,479.56
2018,6,1,14,0,917.0,107.0,4.3,20.0,912.0,572.74,438.31
2018,6,1,14,15,910.0,105.5,4.5,19.9,881.5,518.1,393.72
2018,6,1,14,30,903.0,104.0,4.7,19.8,851.0,462.44,346.75
2018,6,1,14,45,894.0,102.5,4.85,19.75,815.0,405.26,297.03
2018,6,1,15,0,885.0,101.0,5.0,19.7,779.0,347.75,246.01
2018,6,1,15,15,873.5,99.0,5.0,19.7,738.0,289.19,193.99
2018,6,1,15,30,862.0,97.0,5.0,19.7,697.0,231.08,144.11
2018,6,1,15,45,847.0,94.5,5.3,19.35,651.5,172.89,99.64
2018,6,1,16,0,832.0,92.0,5.6,19.0,606.0,107.26,60.13
2018,6,1,16,15,812.5,89.0,5.65,18.65,557.0,68.07,53.33
2018,6,1,16,30,793.0,86.0,5.7,18.3,508.0,66.93,52.62
2018,6,1,16,45,767.5,82.5,5.75,18.0,457.5,65.27,51.43
2018,6,1,17,0,742.0,79.0,5.8,17.7,407.0,63.54,50.17
2018,6,1,17,15,706.5,75.0,5.7,17.3,356.0,61.25,48.4
2018,6,1,17,30,671.0,71.0,5.6,16.9,305.0,54.03,42.23
2018,6,1,17,45,622.0,65.5,5.55,16.45,255.0,50.6,39.31
2018,6,1,18,0,573.0,60.0,5.5,16.0,205.0,47.12,36.22
2018,6,1,18,15,499.5,53.0,5.2,15.6,159.0,42.24,31.71
2018,6,1,18,30,426.0,46.0,4.9,15.2,113.0,37.35,26.98
2018,6,1,18,45,314.0,36.0,4.65,14.8,76.0,29.65,19.32
2018,6,1,19,0,202.0,26.0,4.4,14.4,39.0,20.28,3.8
2018,6,1,19,15,106.0,14.0,4.15,14.25,20.5,11.95,0.0
2018,6,1,19,30,10.0,2.0,3.9,14.1,2.0,0.0,0.0
2018,6,1,19,45,5.0,1.0,3.6,13.95,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
