Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,17,15,762.0,73.5,4.65,16.65,394.0,60.18,47.52
2018,6,21,17,30,730.0,70.0,4.6,16.4,342.0,58.14,45.9
2018,6,21,17,45,685.5,65.5,4.55,16.15,290.5,55.14,43.38
2018,6,21,18,0,641.0,61.0,4.5,15.9,239.0,47.84,36.94
2018,6,21,18,15,574.0,55.0,4.3,15.5,190.5,43.69,33.18
2018,6,21,18,30,507.0,49.0,4.1,15.1,142.0,39.55,29.24
2018,6,21,18,45,402.5,40.5,3.95,14.75,100.5,33.12,23.03
2018,6,21,19,0,298.0,32.0,3.8,14.4,59.0,26.69,15.4
2018,6,21,19,15,173.5,20.0,3.7,14.2,33.5,16.86,0.0
2018,6,21,19,30,49.0,8.0,3.6,14.0,8.0,6.83,0.0
2018,6,21,19,45,24.5,4.0,3.55,13.85,4.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,22,4,45,24.5,5.0,2.9,12.5,5.5,0.0,0.0
2018,6,22,5,0,49.0,10.0,2.9,12.7,11.0,18.82,0.0
2018,6,22,5,15,96.0,21.0,2.85,13.0,29.5,57.93,21.29
2018,6,22,5,30,143.0,32.0,2.8,13.3,48.0,95.33,68.66
2018,6,22,5,45,204.0,45.5,2.8,13.65,81.0,142.15,110.62
2018,6,22,6,0,265.0,59.0,2.8,14.0,114.0,195.58,157.73
2018,6,22,6,15,140.0,81.0,2.65,14.3,111.0,162.6,132.54
2018,6,22,6,30,15.0,103.0,2.5,14.6,108.0,99.6,79.36
2018,6,22,6,45,40.5,128.5,2.35,14.95,144.0,147.71,120.07
2018,6,22,7,0,66.0,154.0,2.2,15.3,180.0,191.18,156.08
2018,6,22,7,15,134.0,177.0,2.15,15.7,239.0,275.57,225.35
2018,6,22,7,30,202.0,200.0,2.1,16.1,298.0,353.66,287.65
2018,6,22,7,45,375.0,183.5,2.05,16.5,390.0,504.69,406.27
2018,6,22,8,0,548.0,167.0,2.0,16.9,482.0,638.63,506.8
2018,6,22,8,15,705.5,131.0,2.0,17.25,571.5,756.77,590.97
2018,6,22,8,30,863.0,95.0,2.0,17.6,661.0,859.02,659.05
2018,6,22,8,45,876.5,97.5,1.95,18.0,705.5,894.05,678.76
2018,6,22,9,0,890.0,100.0,1.9,18.4,750.0,926.3,696.96
2018,6,22,9,15,899.0,102.5,1.95,18.7,789.5,951.39,711.63
2018,6,22,9,30,908.0,105.0,2.0,19.0,829.0,973.11,724.13
2018,6,22,9,45,915.0,107.0,2.0,19.35,862.5,988.88,732.05
2018,6,22,10,0,922.0,109.0,2.0,19.7,896.0,1000.98,737.68
2018,6,22,10,15,928.0,110.0,2.1,20.0,924.0,1007.33,741.07
2018,6,22,10,30,934.0,111.0,2.2,20.3,952.0,1009.83,742.11
2018,6,22,10,45,938.0,112.5,2.3,20.6,973.5,1007.03,739.82
2018,6,22,11,0,942.0,114.0,2.4,20.9,995.0,1000.31,735.11
2018,6,22,11,15,945.0,114.0,2.5,21.05,1009.0,987.38,726.85
2018,6,22,11,30,948.0,114.0,2.6,21.2,1023.0,970.69,716.2
2018,6,22,11,45,949.0,115.0,2.75,21.35,1030.0,949.44,702.98
2018,6,22,12,0,950.0,116.0,2.9,21.5,1037.0,924.69,687.33
2018,6,22,12,15,949.0,116.5,3.05,21.5,1036.0,894.52,668.28
2018,6,22,12,30,948.0,117.0,3.2,21.5,1035.0,861.31,646.95
2018,6,22,12,45,945.5,117.5,3.4,21.55,1026.5,824.03,622.7
2018,6,22,13,0,943.0,118.0,3.6,21.6,1018.0,784.09,595.66
2018,6,22,13,15,940.0,117.0,3.8,21.55,1002.0,740.09,563.96
2018,6,22,13,30,937.0,116.0,4.0,21.5,986.0,693.78,529.62
2018,6,22,13,45,932.5,114.5,4.2,21.45,963.0,644.07,491.68
2018,6,22,14,0,928.0,113.0,4.4,21.4,940.0,592.56,451.24
2018,6,22,14,15,921.5,112.5,4.5,21.3,911.0,539.25,407.97
2018,6,22,14,30,915.0,112.0,4.6,21.2,882.0,484.75,362.36
2018,6,22,14,45,906.0,110.0,4.7,21.1,846.0,427.28,313.14
2018,6,22,15,0,897.0,108.0,4.8,21.0,810.0,369.41,262.47
2018,6,22,15,15,886.0,106.0,4.8,21.0,769.5,310.85,210.74
2018,6,22,15,30,875.0,104.0,4.8,21.0,729.0,252.6,160.41
2018,6,22,15,45,860.5,101.5,4.8,20.7,683.5,194.07,114.09
2018,6,22,16,0,846.0,99.0,4.8,20.4,638.0,128.16,70.74
2018,6,22,16,15,827.0,96.0,4.75,20.2,589.5,72.36,56.55
2018,6,22,16,30,808.0,93.0,4.7,20.0,541.0,71.4,55.99
2018,6,22,16,45,783.5,89.5,4.65,19.75,490.5,69.93,54.98
2018,6,22,17,0,759.0,86.0,4.6,19.5,440.0,68.38,53.89
2018,6,22,17,15,725.0,82.0,4.5,19.15,388.0,60.71,47.49
2018,6,22,17,30,691.0,78.0,4.4,18.8,336.0,58.73,45.97
2018,6,22,17,45,644.0,73.0,4.35,18.45,285.0,55.84,43.59
2018,6,22,18,0,597.0,68.0,4.3,18.1,234.0,52.93,41.08
2018,6,22,18,15,528.0,61.0,4.15,17.6,186.0,48.24,36.88
2018,6,22,18,30,459.0,54.0,4.0,17.1,138.0,43.53,32.45
2018,6,22,18,45,354.5,44.0,3.9,16.6,97.5,36.01,25.32
2018,6,22,19,0,250.0,34.0,3.8,16.1,57.0,26.41,15.12
2018,6,22,19,15,142.0,21.0,3.8,15.85,32.5,16.38,0.0
2018,6,22,19,30,34.0,8.0,3.8,15.6,8.0,6.83,0.0
2018,6,22,19,45,17.0,4.0,3.75,15.35,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,23,4,45,36.0,6.0,2.85,13.7,7.0,0.0,0.0
2018,6,23,5,0,72.0,12.0,2.9,13.9,14.0,25.29,0.0
2018,6,23,5,15,193.5,24.5,2.9,14.15,43.0,88.19,32.71
2018,6,23,5,30,315.0,37.0,2.9,14.4,72.0,158.66,114.9
2018,6,23,5,45,410.0,45.0,2.9,14.7,114.5,223.45,173.52
2018,6,23,6,0,505.0,53.0,2.9,15.0,157.0,298.01,238.92
2018,6,23,6,15,567.5,59.0,2.85,15.35,205.5,363.74,296.24
2018,6,23,6,30,630.0,65.0,2.8,15.7,254.0,434.72,355.94
2018,6,23,6,45,674.5,69.0,2.75,16.05,305.0,497.44,407.06
2018,6,23,7,0,719.0,73.0,2.7,16.4,356.0,560.59,456.67
2018,6,23,7,15,750.0,76.5,2.75,16.9,407.5,618.1,500.19
2018,6,23,7,30,781.0,80.0,2.8,17.4,459.0,675.92,541.79
2018,6,23,7,45,805.0,82.5,2.85,17.9,509.5,727.14,576.62
2018,6,23,8,0,829.0,85.0,2.9,18.4,560.0,777.36,610.01
2018,6,23,8,15,846.5,87.0,2.9,18.85,607.5,812.49,631.85
2018,6,23,8,30,864.0,89.0,2.9,19.3,655.0,852.94,657.21
2018,6,23,8,45,877.5,91.0,2.9,19.8,699.0,887.55,677.97
2018,6,23,9,0,891.0,93.0,2.9,20.3,743.0,919.42,696.63
2018,6,23,9,15,902.0,94.0,2.85,20.8,782.5,944.89,710.41
2018,6,23,9,30,913.0,95.0,2.8,21.3,822.0,967.11,721.93
2018,6,23,9,45,922.0,95.0,2.75,21.8,856.0,982.93,729.17
2018,6,23,10,0,931.0,95.0,2.7,22.3,890.0,995.15,734.11
2018,6,23,10,15,936.0,96.5,2.7,22.65,917.5,1001.37,736.09
2018,6,23,10,30,941.0,98.0,2.7,23.0,945.0,1003.71,735.72
2018,6,23,10,45,944.0,99.0,2.7,23.4,965.5,999.74,731.26
2018,6,23,11,0,947.0,100.0,2.7,23.8,986.0,991.87,724.46
2018,6,23,11,15,950.0,100.0,2.8,23.95,1000.0,979.19,716.26
2018,6,23,11,30,953.0,100.0,2.9,24.1,1014.0,962.73,705.66
2018,6,23,11,45,954.0,101.0,2.95,24.2,1021.0,941.72,691.84
2018,6,23,12,0,955.0,102.0,3.0,24.3,1028.0,917.18,675.73
2018,6,23,12,15,954.5,102.0,3.1,24.3,1027.0,887.14,656.52
2018,6,23,12,30,954.0,102.0,3.2,24.3,1026.0,854.01,635.09
2018,6,23,12,45,951.5,103.0,3.35,24.25,1018.0,817.21,611.34
2018,6,23,13,0,949.0,104.0,3.5,24.2,1010.0,777.69,585.25
2018,6,23,13,15,946.0,103.0,3.55,24.1,994.0,733.63,553.35
2018,6,23,13,30,943.0,102.0,3.6,24.0,978.0,687.25,518.97
2018,6,23,13,45,939.0,102.0,3.65,23.9,956.5,638.9,482.17
2018,6,23,14,0,935.0,102.0,3.7,23.8,935.0,588.66,442.85
2018,6,23,14,15,929.5,101.0,3.7,23.65,906.5,535.24,399.92
2018,6,23,14,30,924.0,100.0,3.7,23.5,878.0,480.54,354.66
2018,6,23,14,45,916.0,98.5,3.7,23.35,843.0,423.47,306.3
2018,6,23,15,0,908.0,97.0,3.7,23.2,808.0,365.86,256.4
2018,6,23,15,15,897.5,95.0,3.7,23.2,767.5,306.95,205.01
2018,6,23,15,30,887.0,93.0,3.7,23.2,727.0,248.28,154.85
2018,6,23,15,45,874.5,90.5,3.6,22.85,682.5,189.49,108.65
2018,6,23,16,0,862.0,88.0,3.5,22.5,638.0,131.65,72.11
2018,6,23,16,15,845.0,86.0,3.35,22.2,590.5,75.47,58.69
2018,6,23,16,30,828.0,84.0,3.2,21.9,543.0,65.51,50.53
2018,6,23,16,45,805.0,80.5,3.1,21.6,492.5,63.79,49.31
2018,6,23,17,0,782.0,77.0,3.0,21.3,442.0,61.99,48.0
2018,6,23,17,15,750.0,73.0,2.9,20.8,390.0,59.62,46.22
2018,6,23,17,30,718.0,69.0,2.8,20.3,338.0,57.19,44.34
2018,6,23,17,45,673.5,65.0,2.65,19.75,287.5,50.12,38.36
2018,6,23,18,0,629.0,61.0,2.5,19.2,237.0,47.71,36.34
2018,6,23,18,15,560.5,55.0,2.35,18.65,188.5,43.57,32.65
2018,6,23,18,30,492.0,49.0,2.2,18.1,140.0,39.44,28.79
2018,6,23,18,45,388.0,40.5,2.05,17.5,99.0,33.03,22.71
2018,6,23,19,0,284.0,32.0,1.9,16.9,58.0,26.62,15.3
2018,6,23,19,15,165.5,20.0,1.85,16.65,33.0,15.64,0.0
2018,6,23,19,30,47.0,8.0,1.8,16.4,8.0,6.83,0.0
2018,6,23,19,45,23.5,4.0,1.75,16.1,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,24,4,45,31.5,5.0,3.3,14.1,5.5,0.0,0.0
2018,6,24,5,0,63.0,10.0,3.4,14.2,11.0,21.65,0.0
2018,6,24,5,15,158.0,23.5,3.55,14.45,38.0,77.22,26.61
2018,6,24,5,30,253.0,37.0,3.7,14.7,65.0,137.21,99.01
2018,6,24,5,45,296.0,46.5,3.8,14.9,95.0,178.16,138.3
2018,6,24,6,0,339.0,56.0,3.9,15.1,125.0,223.95,180.12
2018,6,24,6,15,170.5,61.0,3.95,15.35,96.0,153.93,125.14
2018,6,24,6,30,2.0,66.0,4.0,15.6,67.0,56.23,42.34
2018,6,24,6,45,18.5,92.0,4.05,15.85,99.5,95.33,75.68
2018,6,24,7,0,35.0,118.0,4.1,16.1,132.0,132.26,106.74
2018,6,24,7,15,159.5,143.0,4.15,16.35,219.0,255.34,210.57
2018,6,24,7,30,284.0,168.0,4.2,16.6,306.0,391.69,321.74
2018,6,24,7,45,459.0,152.5,4.2,16.85,403.0,535.22,436.1
2018,6,24,8,0,634.0,137.0,4.2,17.1,500.0,683.2,549.62
2018,6,24,8,15,486.5,181.5,4.15,17.3,474.0,620.1,496.82
2018,6,24,8,30,339.0,226.0,4.1,17.5,448.0,535.66,428.48
2018,6,24,8,45,333.0,241.0,4.1,17.75,471.5,553.45,440.71
2018,6,24,9,0,327.0,256.0,4.1,18.0,495.0,569.44,451.0
2018,6,24,9,15,346.0,267.0,4.05,18.15,532.0,621.23,488.2
2018,6,24,9,30,365.0,278.0,4.0,18.3,569.0,653.22,510.47
2018,6,24,9,45,503.0,246.5,4.0,18.45,665.5,753.42,585.47
2018,6,24,10,0,641.0,215.0,4.0,18.6,762.0,860.66,662.79
2018,6,24,10,15,759.0,175.0,3.95,18.7,843.0,923.42,704.63
2018,6,24,10,30,877.0,135.0,3.9,18.8,924.0,979.1,741.07
2018,6,24,10,45,882.0,136.0,3.85,18.9,945.0,976.78,737.73
2018,6,24,11,0,887.0,137.0,3.8,19.0,966.0,970.76,732.45
2018,6,24,11,15,890.5,138.0,3.75,19.05,981.0,959.63,723.99
2018,6,24,11,30,894.0,139.0,3.7,19.1,996.0,944.89,713.21
2018,6,24,11,45,896.0,139.0,3.7,19.15,1003.0,924.43,698.95
2018,6,24,12,0,898.0,139.0,3.7,19.2,1010.0,900.66,682.5
2018,6,24,12,15,901.5,137.0,3.65,19.2,1010.5,873.35,663.48
2018,6,24,12,30,905.0,135.0,3.6,19.2,1011.0,842.97,642.35
2018,6,24,12,45,908.0,131.0,3.6,19.2,1004.0,807.64,617.96
2018,6,24,13,0,911.0,127.0,3.6,19.2,997.0,769.46,590.61
2018,6,24,13,15,906.5,127.0,3.55,19.2,981.0,726.51,558.21
2018,6,24,13,30,902.0,127.0,3.5,19.2,965.0,681.45,523.61
2018,6,24,13,45,897.0,125.5,3.5,19.15,942.0,633.03,486.0
2018,6,24,14,0,892.0,124.0,3.5,19.1,919.0,582.95,446.11
2018,6,24,14,15,884.0,123.5,3.45,19.0,890.0,530.67,403.35
2018,6,24,14,30,876.0,123.0,3.4,18.9,861.0,477.42,358.61
2018,6,24,14,45,866.5,121.5,3.4,18.8,826.0,422.17,311.22
2018,6,24,15,0,857.0,120.0,3.4,18.7,791.0,366.6,262.53
2018,6,24,15,15,845.0,117.0,3.4,18.7,750.5,303.45,207.56
2018,6,24,15,30,833.0,114.0,3.4,18.7,710.0,245.71,157.71
2018,6,24,15,45,816.5,111.5,3.35,18.45,665.0,188.51,112.17
2018,6,24,16,0,800.0,109.0,3.3,18.2,620.0,132.92,76.23
2018,6,24,16,15,779.0,106.0,3.3,18.0,572.0,78.75,62.51
2018,6,24,16,30,758.0,103.0,3.3,17.8,524.0,77.58,61.81
2018,6,24,16,45,731.5,99.0,3.3,17.6,474.0,69.43,55.02
2018,6,24,17,0,705.0,95.0,3.3,17.4,424.0,67.98,54.0
2018,6,24,17,15,670.5,90.0,3.25,17.15,373.5,65.65,52.2
2018,6,24,17,30,636.0,85.0,3.2,16.9,323.0,63.23,50.28
2018,6,24,17,45,589.0,78.5,3.15,16.65,273.5,59.48,47.12
2018,6,24,18,0,542.0,72.0,3.1,16.4,224.0,55.63,43.76
2018,6,24,18,15,477.0,63.5,3.0,16.15,177.5,49.92,38.6
2018,6,24,18,30,412.0,55.0,2.9,15.9,131.0,44.1,33.14
2018,6,24,18,45,321.5,44.0,2.8,15.65,92.5,35.84,25.31
2018,6,24,19,0,231.0,33.0,2.7,15.4,54.0,25.6,14.64
2018,6,24,19,15,134.5,20.0,2.6,15.3,30.5,15.6,0.0
2018,6,24,19,30,38.0,7.0,2.5,15.2,7.0,5.97,0.0
2018,6,24,19,45,19.0,3.5,2.4,15.1,3.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,6,25,4,45,3.5,1.5,3.75,13.9,1.5,0.0,0.0
2018,6,25,5,0,7.0,3.0,3.9,14.0,3.0,4.01,0.0
2018,6,25,5,15,16.0,7.0,3.95,14.15,8.5,12.88,0.0
2018,6,25,5,30,25.0,11.0,4.0,14.3,14.0,21.81,11.48
2018,6,25,5,45,25.0,13.5,4.0,14.45,17.5,22.54,13.02
2018,6,25,6,0,25.0,16.0,4.0,14.6,21.0,26.31,16.72
2018,6,25,6,15,12.5,18.0,3.9,14.75,20.5,21.33,12.72
2018,6,25,6,30,0.0,20.0,3.8,14.9,20.0,16.47,8.5
2018,6,25,6,45,0.0,30.5,3.7,15.05,30.5,25.16,15.94
2018,6,25,7,0,0.0,41.0,3.6,15.2,41.0,33.88,23.32
2018,6,25,7,15,0.0,72.0,3.5,15.45,72.0,59.72,45.09
2018,6,25,7,30,0.0,103.0,3.4,15.7,103.0,86.75,67.53
2018,6,25,7,45,1.0,125.0,3.3,15.95,125.5,107.09,84.11
2018,6,25,8,0,2.0,147.0,3.2,16.2,148.0,127.57,100.61
2018,6,25,8,15,12.5,186.5,3.15,16.4,194.5,172.41,137.05
2018,6,25,8,30,23.0,226.0,3.1,16.6,241.0,218.13,173.55
2018,6,25,8,45,33.0,262.0,3.1,16.85,285.0,276.42,219.27
2018,6,25,9,0,43.0,298.0,3.1,17.1,329.0,321.25,253.61
2018,6,25,9,15,39.5,306.5,3.2,17.3,336.5,325.28,255.79
2018,6,25,9,30,36.0,315.0,3.3,17.5,344.0,329.06,257.94
2018,6,25,9,45,47.5,343.0,3.35,17.65,382.5,366.35,286.31
2018,6,25,10,0,59.0,371.0,3.4,17.8,421.0,403.24,313.96
2018,6,25,10,15,71.0,395.0,3.5,17.9,457.5,436.04,338.42
2018,6,25,10,30,83.0,419.0,3.6,18.0,494.0,468.09,362.14
2018,6,25,10,45,84.0,430.5,3.7,18.1,507.5,476.55,367.9
2018,6,25,11,0,85.0,442.0,3.8,18.2,521.0,484.33,373.27
2018,6,25,11,15,100.5,455.0,3.85,18.25,550.0,506.15,389.54
2018,6,25,11,30,116.0,468.0,3.9,18.3,579.0,539.29,413.89
2018,6,25,11,45,236.0,431.5,4.0,18.3,659.5,614.3,472.19
2018,6,25,12,0,356.0,395.0,4.1,18.3,740.0,671.78,516.65
2018,6,25,12,15,489.5,329.0,4.15,18.3,803.0,716.16,551.42
2018,6,25,12,30,623.0,263.0,4.2,18.3,866.0,742.39,572.72
2018,6,25,12,45,410.0,369.0,4.3,18.25,764.5,640.61,493.86
2018,6,25,13,0,197.0,475.0,4.4,18.2,663.0,543.56,418.23
2018,6,25,13,15,185.0,466.5,4.5,18.2,641.0,513.14,395.87
2018,6,25,13,30,173.0,458.0,4.6,18.2,619.0,483.43,373.55
2018,6,25,13,45,371.0,362.0,4.7,18.15,696.0,510.35,396.03
2018,6,25,14,0,569.0,266.0,4.8,18.1,773.0,517.23,401.1
2018,6,25,14,15,736.5,185.5,4.85,18.0,820.0,503.64,388.1
2018,6,25,14,30,904.0,105.0,4.9,17.9,867.0,477.21,362.47
2018,6,25,14,45,897.5,102.5,5.0,17.85,832.5,421.04,313.28
2018,6,25,15,0,891.0,100.0,5.1,17.8,798.0,364.2,262.53
2018,6,25,15,15,880.0,98.0,5.1,17.8,758.0,306.11,210.37
2018,6,25,15,30,869.0,96.0,5.1,17.8,718.0,248.33,159.57
2018,6,25,15,45,857.0,93.5,5.2,17.5,674.5,190.61,112.87
2018,6,25,16,0,845.0,91.0,5.3,17.2,631.0,133.8,75.68
2018,6,25,16,15,829.5,88.5,5.4,17.0,584.5,68.66,54.09
2018,6,25,16,30,814.0,86.0,5.5,16.8,538.0,66.62,52.58
2018,6,25,16,45,792.0,82.0,5.55,16.6,488.0,64.64,51.08
2018,6,25,17,0,770.0,78.0,5.6,16.4,438.0,62.54,49.46
2018,6,25,17,15,739.0,75.0,5.65,16.15,387.5,60.99,48.32
2018,6,25,17,30,708.0,72.0,5.7,15.9,337.0,59.44,47.14
2018,6,25,17,45,664.5,67.0,5.75,15.65,286.5,51.5,40.23
2018,6,25,18,0,621.0,62.0,5.8,15.4,236.0,48.4,37.51
2018,6,25,18,15,556.5,56.0,5.7,15.1,188.5,44.33,33.8
2018,6,25,18,30,492.0,50.0,5.6,14.8,141.0,40.26,29.9
2018,6,25,18,45,392.0,41.0,5.55,14.55,100.0,33.46,23.37
2018,6,25,19,0,292.0,32.0,5.5,14.3,59.0,26.61,15.54
2018,6,25,19,15,166.5,19.5,5.4,14.15,33.0,16.32,0.0
2018,6,25,19,30,41.0,7.0,5.3,14.0,7.0,5.97,0.0
2018,6,25,19,45,20.5,3.5,5.25,13.85,3.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,5.1,13.65,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.6,13.35,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.4,13.25,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.2,12.95,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.2,12.85,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.3,12.65,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,4.35,12.55,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,4.35,12.45,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,4.25,12.35,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,4.1,12.25,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,4.1,12.35,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,26,4,45,33.5,6.0,4.25,12.65,6.5,0.0,0.0
2018,6,26,5,0,67.0,12.0,4.3,12.8,13.0,24.1,0.0
2018,6,26,5,15,187.0,25.5,4.3,13.1,42.5,86.78,26.42
2018,6,26,5,30,307.0,39.0,4.3,13.4,72.0,156.67,113.37
2018,6,26,5,45,374.5,48.5,4.3,13.65,109.5,212.28,165.67
2018,6,26,6,0,442.0,58.0,4.3,13.9,147.0,274.63,221.83
2018,6,26,6,15,292.5,83.0,4.25,14.15,149.0,249.98,205.58
2018,6,26,6,30,143.0,108.0,4.2,14.4,151.0,190.94,157.43
2018,6,26,6,45,92.0,127.0,4.1,14.65,156.5,187.06,153.98
2018,6,26,7,0,41.0,146.0,4.0,14.9,162.0,166.46,135.7
2018,6,26,7,15,68.5,173.0,4.0,15.15,204.0,213.85,175.08
2018,6,26,7,30,96.0,200.0,4.0,15.4,246.0,263.28,215.36
2018,6,26,7,45,153.0,222.0,3.95,15.65,305.0,345.93,282.18
2018,6,26,8,0,210.0,244.0,3.9,15.9,364.0,418.6,339.58
2018,6,26,8,15,249.5,260.0,3.9,16.1,414.5,489.69,394.06
2018,6,26,8,30,289.0,276.0,3.9,16.3,465.0,546.32,436.61
2018,6,26,8,45,349.0,278.5,3.9,16.55,522.0,607.56,482.56
2018,6,26,9,0,409.0,281.0,3.9,16.8,579.0,687.6,541.1
2018,6,26,9,15,547.0,241.0,3.9,16.95,662.0,780.43,610.48
2018,6,26,9,30,685.0,201.0,3.9,17.1,745.0,882.29,683.58
2018,6,26,9,45,701.5,203.0,3.9,17.3,781.0,904.81,696.98
2018,6,26,10,0,718.0,205.0,3.9,17.5,817.0,924.37,708.88
2018,6,26,10,15,749.5,197.5,3.95,17.6,854.5,945.45,722.43
2018,6,26,10,30,781.0,190.0,4.0,17.7,892.0,954.72,727.86
2018,6,26,10,45,853.5,156.5,4.05,17.8,940.0,983.37,746.8
2018,6,26,11,0,926.0,123.0,4.1,17.9,988.0,995.18,754.06
2018,6,26,11,15,938.0,118.5,4.15,17.95,1006.0,986.69,747.84
2018,6,26,11,30,950.0,114.0,4.2,18.0,1024.0,974.31,739.19
2018,6,26,11,45,952.5,113.0,4.2,18.0,1031.0,952.75,724.2
2018,6,26,12,0,955.0,112.0,4.2,18.0,1038.0,927.67,706.88
2018,6,26,12,15,957.0,110.5,4.25,18.05,1038.0,898.37,686.75
2018,6,26,12,30,959.0,109.0,4.3,18.1,1038.0,865.85,664.32
2018,6,26,12,45,960.5,107.0,4.35,18.1,1030.5,829.42,639.22
2018,6,26,13,0,962.0,105.0,4.4,18.1,1023.0,790.01,611.86
2018,6,26,13,15,960.0,103.5,4.45,18.1,1007.5,745.75,578.61
2018,6,26,13,30,958.0,102.0,4.5,18.1,992.0,699.04,542.73
2018,6,26,13,45,954.5,100.5,4.6,18.1,969.5,649.16,503.69
2018,6,26,14,0,951.0,99.0,4.7,18.1,947.0,597.32,461.96
2018,6,26,14,15,945.0,97.5,4.75,18.05,917.0,542.52,416.58
2018,6,26,14,30,939.0,96.0,4.8,18.0,887.0,486.46,368.81
2018,6,26,14,45,932.0,94.0,4.9,17.9,852.0,428.62,318.4
2018,6,26,15,0,925.0,92.0,5.0,17.8,817.0,370.11,266.26
2018,6,26,15,15,915.0,90.0,5.0,17.8,776.5,310.39,212.58
2018,6,26,15,30,905.0,88.0,5.0,17.8,736.0,250.84,160.1
2018,6,26,15,45,892.5,86.5,5.1,17.55,691.5,191.68,112.11
2018,6,26,16,0,880.0,85.0,5.2,17.3,647.0,133.44,73.93
2018,6,26,16,15,863.5,82.0,5.2,17.1,598.5,75.29,59.79
2018,6,26,16,30,847.0,79.0,5.2,16.9,550.0,71.18,56.51
2018,6,26,16,45,825.0,76.0,5.25,16.7,499.0,60.9,47.79
2018,6,26,17,0,803.0,73.0,5.3,16.5,448.0,59.33,46.63
2018,6,26,17,15,772.5,70.0,5.3,16.25,396.5,57.6,45.32
2018,6,26,17,30,742.0,67.0,5.3,16.0,345.0,55.85,43.95
2018,6,26,17,45,699.5,62.5,5.3,15.75,293.5,52.76,41.34
2018,6,26,18,0,657.0,58.0,5.3,15.5,242.0,49.65,38.61
2018,6,26,18,15,593.0,52.5,5.2,15.25,193.5,41.77,31.51
2018,6,26,18,30,529.0,47.0,5.1,15.0,145.0,37.94,27.84
2018,6,26,18,45,400.5,39.5,5.05,14.7,101.0,32.18,22.25
2018,6,26,19,0,272.0,32.0,5.0,14.4,57.0,26.55,15.51
2018,6,26,19,15,167.0,20.5,4.9,14.25,33.0,16.03,0.0
2018,6,26,19,30,62.0,9.0,4.8,14.1,9.0,7.68,0.0
2018,6,26,19,45,31.0,4.5,4.75,13.95,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.45,13.55,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,4.3,13.55,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,4.25,13.6,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,4.15,13.6,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,4.05,13.6,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,4.05,13.05,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,4.05,12.85,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,27,4,45,3.0,2.0,4.25,12.95,2.0,0.0,0.0
2018,6,27,5,0,6.0,4.0,4.3,13.0,4.0,4.65,0.0
2018,6,27,5,15,24.0,9.5,4.3,13.15,12.0,18.1,0.72
2018,6,27,5,30,42.0,15.0,4.3,13.3,20.0,32.42,19.67
2018,6,27,5,45,171.0,31.5,4.3,13.5,64.0,111.24,85.44
2018,6,27,6,0,300.0,48.0,4.3,13.7,108.0,196.71,158.86
2018,6,27,6,15,150.0,40.0,4.3,13.9,70.0,128.55,104.52
2018,6,27,6,30,0.0,32.0,4.3,14.1,32.0,26.4,17.05
2018,6,27,6,45,0.0,39.5,4.25,14.35,39.5,32.63,22.39
2018,6,27,7,0,0.0,47.0,4.2,14.6,47.0,38.87,27.64
2018,6,27,7,15,0.0,73.0,4.2,14.8,73.0,60.55,45.92
2018,6,27,7,30,0.0,99.0,4.2,15.0,99.0,83.15,64.72
2018,6,27,7,45,0.0,112.0,4.2,15.25,112.0,94.52,73.89
2018,6,27,8,0,0.0,125.0,4.2,15.5,125.0,105.9,83.0
2018,6,27,8,15,0.0,134.0,4.25,15.75,134.0,113.68,89.06
2018,6,27,8,30,0.0,143.0,4.3,16.0,143.0,121.48,95.1
2018,6,27,8,45,0.5,150.0,4.35,16.2,150.5,127.94,100.05
2018,6,27,9,0,1.0,157.0,4.4,16.4,158.0,134.44,105.02
2018,6,27,9,15,1.5,157.5,4.45,16.55,159.0,135.19,105.35
2018,6,27,9,30,2.0,158.0,4.5,16.7,160.0,135.99,105.75
2018,6,27,9,45,3.0,161.5,4.5,16.85,164.0,139.94,108.72
2018,6,27,10,0,4.0,165.0,4.5,17.0,168.0,143.9,111.7
2018,6,27,10,15,8.0,204.5,4.6,17.05,211.5,182.34,142.41
2018,6,27,10,30,12.0,244.0,4.7,17.1,255.0,220.83,172.81
2018,6,27,10,45,15.5,280.0,4.75,17.2,294.5,255.6,199.94
2018,6,27,11,0,19.0,316.0,4.8,17.3,334.0,290.07,226.61
2018,6,27,11,15,21.0,332.0,4.85,17.3,352.0,304.94,237.98
2018,6,27,11,30,23.0,348.0,4.9,17.3,370.0,319.43,249.08
2018,6,27,11,45,34.5,381.0,5.0,17.3,414.5,368.61,287.18
2018,6,27,12,0,46.0,414.0,5.1,17.3,459.0,403.98,314.34
2018,6,27,12,15,40.0,397.5,5.15,17.3,436.5,379.3,295.23
2018,6,27,12,30,34.0,381.0,5.2,17.3,414.0,355.2,276.68
2018,6,27,12,45,25.5,340.0,5.25,17.25,364.5,309.12,241.09
2018,6,27,13,0,17.0,299.0,5.3,17.2,315.0,261.77,204.23
2018,6,27,13,15,19.5,313.5,5.4,17.15,331.5,273.42,213.6
2018,6,27,13,30,22.0,328.0,5.5,17.1,348.0,284.43,222.36
2018,6,27,13,45,33.5,353.5,5.55,17.05,383.5,307.17,240.35
2018,6,27,14,0,45.0,379.0,5.6,17.0,419.0,327.31,256.15
2018,6,27,14,15,43.0,364.0,5.65,16.9,401.5,308.45,241.57
2018,6,27,14,30,41.0,349.0,5.7,16.8,384.0,290.02,227.32
2018,6,27,14,45,32.5,318.0,5.8,16.7,345.0,258.31,202.64
2018,6,27,15,0,24.0,287.0,5.9,16.6,306.0,235.35,184.89
2018,6,27,15,15,15.5,242.5,5.9,16.6,254.5,197.08,154.76
2018,6,27,15,30,7.0,198.0,5.9,16.6,203.0,160.13,125.58
2018,6,27,15,45,5.0,182.5,6.05,16.25,186.0,146.76,115.31
2018,6,27,16,0,3.0,167.0,6.2,15.9,169.0,133.77,105.28
2018,6,27,16,15,7.0,173.5,6.3,15.65,177.5,136.78,113.27
2018,6,27,16,30,11.0,180.0,6.4,15.4,186.0,140.24,116.74
2018,6,27,16,45,27.0,174.5,6.45,15.2,187.5,129.16,107.62
2018,6,27,17,0,43.0,169.0,6.5,15.0,189.0,124.88,104.34
2018,6,27,17,15,90.0,158.5,6.5,14.75,194.0,117.7,98.5
2018,6,27,17,30,137.0,148.0,6.5,14.5,199.0,106.67,89.17
2018,6,27,17,45,179.0,123.5,6.5,14.25,180.0,91.32,75.83
2018,6,27,18,0,221.0,99.0,6.5,14.0,161.0,72.9,59.54
2018,6,27,18,15,193.5,82.0,6.4,13.8,128.5,61.22,49.0
2018,6,27,18,30,166.0,65.0,6.3,13.6,96.0,49.21,37.96
2018,6,27,18,45,113.5,48.5,6.25,13.45,67.0,37.13,26.67
2018,6,27,19,0,61.0,32.0,6.2,13.3,38.0,25.33,14.64
2018,6,27,19,15,35.5,18.5,6.15,13.25,21.5,14.83,0.0
2018,6,27,19,30,10.0,5.0,6.1,13.2,5.0,4.27,0.0
2018,6,27,19,45,5.0,2.5,6.1,13.15,2.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,6.1,13.1,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,6.1,13.15,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,6.0,13.25,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,5.9,13.3,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,5.85,13.3,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,5.8,13.3,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,5.7,13.35,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,5.55,13.4,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,5.1,13.35,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,5.55,13.35,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,5.8,13.4,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,5.85,13.4,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,5.9,13.4,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,5.95,13.4,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,6.0,13.4,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,6.2,13.6,0.0,0.0,0.0
2018,6,28,4,45,20.0,5.5,6.3,13.65,6.0,0.0,0.0
2018,6,28,5,0,40.0,11.0,6.4,13.7,12.0,17.61,0.0
2018,6,28,5,15,139.5,25.5,6.5,13.9,38.5,73.67,17.01
2018,6,28,5,30,239.0,40.0,6.6,14.1,65.0,135.93,97.76
2018,6,28,5,45,307.0,50.0,6.7,14.25,100.0,185.92,144.93
2018,6,28,6,0,375.0,60.0,6.8,14.4,135.0,243.6,197.18
2018,6,28,6,15,255.0,85.5,6.8,14.6,143.0,223.83,184.4
2018,6,28,6,30,135.0,111.0,6.8,14.8,151.0,190.17,157.05
2018,6,28,6,45,265.0,118.5,6.75,15.0,215.5,290.5,242.9
2018,6,28,7,0,395.0,126.0,6.7,15.2,280.0,407.02,340.5
2018,6,28,7,15,476.5,127.5,6.75,15.35,339.0,482.09,402.42
2018,6,28,7,30,558.0,129.0,6.8,15.5,398.0,570.46,473.64
2018,6,28,7,45,516.5,157.0,6.8,15.65,426.5,583.54,481.94
2018,6,28,8,0,475.0,185.0,6.8,15.8,455.0,598.96,491.72
2018,6,28,8,15,556.5,175.0,6.75,15.95,518.0,670.96,548.08
2018,6,28,8,30,638.0,165.0,6.7,16.1,581.0,754.75,611.95
2018,6,28,8,45,745.0,136.0,6.65,16.25,653.5,828.31,665.26
2018,6,28,9,0,852.0,107.0,6.6,16.4,726.0,899.14,715.55
2018,6,28,9,15,863.0,108.5,6.5,16.55,764.5,924.56,731.5
2018,6,28,9,30,874.0,110.0,6.4,16.7,803.0,946.84,745.29
2018,6,28,9,45,875.0,115.0,6.3,16.8,834.0,959.93,752.54
2018,6,28,10,0,876.0,120.0,6.2,16.9,865.0,969.27,757.21
2018,6,28,10,15,889.5,117.5,6.15,16.95,895.5,979.38,762.96
2018,6,28,10,30,903.0,115.0,6.1,17.0,926.0,985.89,766.23
2018,6,28,10,45,907.0,116.5,6.05,17.1,947.0,983.52,763.15
2018,6,28,11,0,911.0,118.0,6.0,17.2,968.0,977.35,757.55
2018,6,28,11,15,913.5,118.5,6.0,17.2,982.0,965.08,748.35
2018,6,28,11,30,916.0,119.0,6.0,17.2,996.0,949.15,736.67
2018,6,28,11,45,917.0,119.5,5.95,17.2,1002.5,928.32,721.3
2018,6,28,12,0,918.0,120.0,5.9,17.2,1009.0,904.11,703.61
2018,6,28,12,15,920.5,118.0,5.95,17.2,1009.0,875.81,683.51
2018,6,28,12,30,923.0,116.0,6.0,17.2,1009.0,844.41,661.12
2018,6,28,12,45,924.5,113.5,6.05,17.2,1002.0,808.81,635.58
2018,6,28,13,0,926.0,111.0,6.1,17.2,995.0,770.38,607.56
2018,6,28,13,15,923.5,110.0,6.15,17.15,980.0,727.66,574.38
2018,6,28,13,30,921.0,109.0,6.2,17.1,965.0,682.61,538.71
2018,6,28,13,45,916.5,108.5,6.25,17.05,943.0,634.62,499.89
2018,6,28,14,0,912.0,108.0,6.3,17.0,921.0,584.83,458.64
2018,6,28,14,15,905.5,107.0,6.35,16.9,892.5,532.1,414.05
2018,6,28,14,30,899.0,106.0,6.4,16.8,864.0,478.21,367.27
2018,6,28,14,45,890.5,104.5,6.4,16.7,829.5,422.26,317.62
2018,6,28,15,0,882.0,103.0,6.4,16.6,795.0,365.86,266.61
2018,6,28,15,15,871.0,101.0,6.4,16.6,755.0,308.21,214.28
2018,6,28,15,30,860.0,99.0,6.4,16.6,715.0,250.88,163.3
2018,6,28,15,45,845.5,97.0,6.4,16.3,671.0,193.57,116.39
2018,6,28,16,0,831.0,95.0,6.4,16.0,627.0,128.79,71.82
2018,6,28,16,15,812.0,93.0,6.45,15.85,579.5,73.43,58.49
2018,6,28,16,30,793.0,91.0,6.5,15.7,532.0,69.7,55.49
2018,6,28,16,45,768.0,87.5,6.5,15.5,482.0,68.18,54.41
2018,6,28,17,0,743.0,84.0,6.5,15.3,432.0,66.59,53.25
2018,6,28,17,15,710.5,80.0,6.5,15.05,381.5,64.47,51.6
2018,6,28,17,30,678.0,76.0,6.5,14.8,331.0,57.08,45.25
2018,6,28,17,45,632.0,71.0,6.45,14.6,281.0,54.16,42.77
2018,6,28,18,0,586.0,66.0,6.4,14.4,231.0,51.21,40.17
2018,6,28,18,15,520.5,59.0,6.3,14.15,184.0,46.49,35.86
2018,6,28,18,30,455.0,52.0,6.2,13.9,137.0,41.73,31.32
2018,6,28,18,45,355.5,43.0,6.1,13.7,97.5,35.05,24.84
2018,6,28,19,0,256.0,34.0,6.0,13.5,58.0,26.42,15.5
2018,6,28,19,15,146.5,21.0,5.95,13.45,33.0,16.39,0.0
2018,6,28,19,30,37.0,8.0,5.9,13.4,8.0,6.83,0.0
2018,6,28,19,45,18.5,4.0,5.85,13.3,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,5.8,13.2,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,5.7,13.2,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,5.55,13.15,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,5.25,13.05,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,4.55,12.95,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,4.25,12.9,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,29,4,45,32.0,5.0,2.3,12.9,5.5,0.0,0.0
2018,6,29,5,0,64.0,10.0,2.2,13.0,11.0,21.64,0.0
2018,6,29,5,15,190.5,22.5,2.1,13.25,39.5,83.84,16.51
2018,6,29,5,30,317.0,35.0,2.0,13.5,68.0,155.96,111.35
2018,6,29,5,45,405.0,43.0,1.95,13.75,108.5,217.77,168.49
2018,6,29,6,0,493.0,51.0,1.9,14.0,149.0,288.68,230.94
2018,6,29,6,15,490.0,63.0,1.8,14.25,183.5,328.34,267.28
2018,6,29,6,30,487.0,75.0,1.7,14.5,218.0,366.69,300.68
2018,6,29,6,45,482.5,91.5,1.65,14.8,256.0,407.4,334.12
2018,6,29,7,0,478.0,108.0,1.6,15.1,294.0,439.74,359.59
2018,6,29,7,15,596.0,99.5,1.6,15.45,364.0,540.23,437.79
2018,6,29,7,30,714.0,91.0,1.6,15.8,434.0,640.98,513.03
2018,6,29,7,45,767.5,86.5,1.6,16.1,491.5,701.78,554.49
2018,6,29,8,0,821.0,82.0,1.6,16.4,549.0,766.26,597.63
2018,6,29,8,15,838.5,84.0,1.7,16.75,596.0,801.52,620.12
2018,6,29,8,30,856.0,86.0,1.8,17.1,643.0,842.04,646.34
2018,6,29,8,45,869.0,88.5,1.95,17.4,687.0,876.91,668.99
2018,6,29,9,0,882.0,91.0,2.1,17.7,731.0,909.03,689.68
2018,6,29,9,15,890.0,93.5,2.25,17.95,769.5,933.55,705.31
2018,6,29,9,30,898.0,96.0,2.4,18.2,808.0,954.73,718.76
2018,6,29,9,45,903.0,99.5,2.5,18.45,841.5,970.62,728.25
2018,6,29,10,0,908.0,103.0,2.6,18.7,875.0,982.81,735.38
2018,6,29,10,15,914.0,104.0,2.7,18.85,902.5,989.61,739.33
2018,6,29,10,30,920.0,105.0,2.8,19.0,930.0,992.63,740.91
2018,6,29,10,45,924.0,106.0,2.9,19.15,951.5,989.92,738.8
2018,6,29,11,0,928.0,107.0,3.0,19.3,973.0,983.36,734.27
2018,6,29,11,15,931.0,107.5,3.1,19.4,987.5,971.58,726.49
2018,6,29,11,30,934.0,108.0,3.2,19.5,1002.0,956.06,716.27
2018,6,29,11,45,935.0,108.0,3.3,19.6,1008.5,934.65,702.12
2018,6,29,12,0,936.0,108.0,3.4,19.7,1015.0,909.82,685.63
2018,6,29,12,15,935.5,108.5,3.5,19.75,1014.5,880.87,666.4
2018,6,29,12,30,935.0,109.0,3.6,19.8,1014.0,848.86,644.95
2018,6,29,12,45,933.0,109.0,3.75,19.8,1006.0,812.35,620.53
2018,6,29,13,0,931.0,109.0,3.9,19.8,998.0,773.16,593.81
2018,6,29,13,15,929.0,108.0,4.0,19.75,983.0,730.61,562.35
2018,6,29,13,30,927.0,107.0,4.1,19.7,968.0,685.68,528.31
2018,6,29,13,45,923.5,105.5,4.2,19.7,946.0,637.24,490.64
2018,6,29,14,0,920.0,104.0,4.3,19.7,924.0,586.92,450.46
2018,6,29,14,15,914.5,102.5,4.4,19.6,895.5,533.93,407.25
2018,6,29,14,30,909.0,101.0,4.5,19.5,867.0,479.66,361.63
2018,6,29,14,45,902.0,99.0,4.55,19.4,833.0,423.42,312.99
2018,6,29,15,0,895.0,97.0,4.6,19.3,799.0,366.54,262.7
2018,6,29,15,15,884.5,95.0,4.6,19.3,759.0,308.33,210.84
2018,6,29,15,30,874.0,93.0,4.6,19.3,719.0,250.37,160.11
2018,6,29,15,45,861.0,90.5,4.7,19.05,675.0,192.18,113.06
2018,6,29,16,0,848.0,88.0,4.8,18.8,631.0,135.0,75.23
2018,6,29,16,15,831.0,86.0,4.85,18.6,584.0,79.28,62.84
2018,6,29,16,30,814.0,84.0,4.9,18.4,537.0,65.23,51.02
2018,6,29,16,45,790.0,80.5,4.9,18.2,486.5,63.52,49.77
2018,6,29,17,0,766.0,77.0,4.9,18.0,436.0,61.73,48.43
2018,6,29,17,15,733.5,74.0,4.85,17.7,385.0,60.14,47.27
2018,6,29,17,30,701.0,71.0,4.8,17.4,334.0,58.54,46.06
2018,6,29,17,45,655.0,67.0,4.75,17.1,284.0,51.39,39.9
2018,6,29,18,0,609.0,63.0,4.7,16.8,234.0,49.05,37.88
2018,6,29,18,15,543.0,56.5,4.65,16.45,186.5,44.62,33.87
2018,6,29,18,30,477.0,50.0,4.6,16.1,139.0,40.16,29.66
2018,6,29,18,45,370.5,41.5,4.5,15.7,98.0,33.79,23.55
2018,6,29,19,0,264.0,33.0,4.4,15.3,57.0,27.43,16.18
2018,6,29,19,15,150.0,20.0,4.4,15.15,32.0,15.62,0.0
2018,6,29,19,30,36.0,7.0,4.4,15.0,7.0,5.97,0.0
2018,6,29,19,45,18.0,3.5,4.35,14.85,3.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.25,14.6,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.15,14.45,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.5,13.65,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,30,4,45,42.0,5.0,1.15,14.1,5.5,0.0,0.0
2018,6,30,5,0,84.0,10.0,1.3,14.3,11.0,25.68,0.0
2018,6,30,5,15,226.0,20.5,1.4,14.6,40.0,91.08,13.92
2018,6,30,5,30,368.0,31.0,1.5,14.9,69.0,168.45,118.81
2018,6,30,5,45,458.5,38.0,1.6,15.2,111.5,232.41,178.14
2018,6,30,6,0,549.0,45.0,1.7,15.5,154.0,305.91,242.62
2018,6,30,6,15,607.5,50.5,1.75,15.85,202.5,369.0,297.68
2018,6,30,6,30,666.0,56.0,1.8,16.2,251.0,439.3,356.53
2018,6,30,6,45,706.0,59.5,1.8,16.6,301.5,500.69,406.07
2018,6,30,7,0,746.0,63.0,1.8,17.0,352.0,564.01,455.11
2018,6,30,7,15,774.5,66.5,1.8,17.5,403.5,621.05,497.32
2018,6,30,7,30,803.0,70.0,1.8,18.0,455.0,678.2,536.94
2018,6,30,7,45,824.5,72.5,1.8,18.45,505.0,722.03,565.43
2018,6,30,8,0,846.0,75.0,1.8,18.9,555.0,770.78,596.86
2018,6,30,8,15,862.0,77.5,1.8,19.35,602.5,813.52,623.36
2018,6,30,8,30,878.0,80.0,1.8,19.8,650.0,854.14,647.96
2018,6,30,8,45,890.0,82.0,1.8,20.25,694.0,888.24,667.79
2018,6,30,9,0,902.0,84.0,1.8,20.7,738.0,919.5,685.53
2018,6,30,9,15,911.5,86.0,1.85,20.95,777.5,945.38,700.73
2018,6,30,9,30,921.0,88.0,1.9,21.2,817.0,967.9,713.76
2018,6,30,9,45,928.0,89.0,1.95,21.45,850.5,983.46,722.32
2018,6,30,10,0,935.0,90.0,2.0,21.7,884.0,995.34,728.64
2018,6,30,10,15,939.5,92.0,2.15,21.85,912.0,1002.09,733.25
2018,6,30,10,30,944.0,94.0,2.3,22.0,940.0,1004.92,735.42
2018,6,30,10,45,947.0,95.0,2.4,22.1,961.0,1001.38,733.15
2018,6,30,11,0,950.0,96.0,2.5,22.2,982.0,993.93,728.47
2018,6,30,11,15,952.0,96.5,2.6,22.25,996.0,981.18,720.57
2018,6,30,11,30,954.0,97.0,2.7,22.3,1010.0,964.65,710.23
2018,6,30,11,45,934.0,109.5,2.8,22.35,1008.5,935.81,691.76
2018,6,30,12,0,914.0,122.0,2.9,22.4,1007.0,903.81,671.14
2018,6,30,12,15,783.0,194.5,2.95,22.35,952.5,838.62,627.71
2018,6,30,12,30,652.0,267.0,3.0,22.3,898.0,772.04,579.27
2018,6,30,12,45,731.5,222.0,3.1,22.3,924.5,765.74,576.8
2018,6,30,13,0,811.0,177.0,3.2,22.3,951.0,748.53,565.85
2018,6,30,13,15,863.5,146.0,3.2,22.25,958.5,716.19,542.86
2018,6,30,13,30,916.0,115.0,3.2,22.2,966.0,685.78,520.25
2018,6,30,13,45,920.5,109.5,3.25,22.1,947.5,639.43,484.98
2018,6,30,14,0,925.0,104.0,3.3,22.0,929.0,590.48,446.74
2018,6,30,14,15,918.5,103.0,3.3,21.9,900.0,537.11,403.8
2018,6,30,14,30,912.0,102.0,3.3,21.8,871.0,482.56,358.62
2018,6,30,14,45,903.0,101.0,3.3,21.7,836.0,426.09,310.69
2018,6,30,15,0,894.0,100.0,3.3,21.6,801.0,369.19,261.28
2018,6,30,15,15,883.0,98.0,3.3,21.6,761.0,310.84,210.22
2018,6,30,15,30,872.0,96.0,3.3,21.6,721.0,252.79,160.22
2018,6,30,15,45,858.0,94.0,3.35,21.2,676.5,194.83,114.05
2018,6,30,16,0,844.0,92.0,3.4,20.8,632.0,137.98,76.86
2018,6,30,16,15,825.5,89.5,3.35,20.45,584.0,72.76,56.79
2018,6,30,16,30,807.0,87.0,3.3,20.1,536.0,67.16,52.32
2018,6,30,16,45,783.0,83.5,3.25,19.75,485.5,65.54,51.19
2018,6,30,17,0,759.0,80.0,3.2,19.4,435.0,63.84,49.97
2018,6,30,17,15,726.0,76.5,3.1,18.95,384.0,61.95,48.6
2018,6,30,17,30,693.0,73.0,3.0,18.5,333.0,55.08,42.83
2018,6,30,17,45,646.0,68.5,2.9,18.0,282.5,52.42,40.66
2018,6,30,18,0,599.0,64.0,2.8,17.5,232.0,49.75,38.39
2018,6,30,18,15,530.5,57.0,2.75,17.1,184.0,44.94,34.07
2018,6,30,18,30,462.0,50.0,2.7,16.7,136.0,40.08,29.53
2018,6,30,18,45,361.0,41.0,2.7,16.3,96.0,33.32,23.1
2018,6,30,19,0,260.0,32.0,2.7,15.9,56.0,26.51,15.41
2018,6,30,19,15,152.0,19.5,2.75,15.7,31.5,15.24,0.0
2018,6,30,19,30,44.0,7.0,2.8,15.5,7.0,5.97,0.0
2018,6,30,19,45,22.0,3.5,2.8,15.35,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,1,4,45,27.0,4.0,3.15,14.5,4.5,0.0,0.0
2018,7,1,5,0,54.0,8.0,3.2,14.6,9.0,17.82,0.0
2018,7,1,5,15,162.5,21.0,3.25,14.85,35.5,73.57,6.47
2018,7,1,5,30,271.0,34.0,3.3,15.1,62.0,139.97,98.65
2018,7,1,5,45,362.5,44.0,3.3,15.35,102.5,202.28,155.86
2018,7,1,6,0,454.0,54.0,3.3,15.6,143.0,274.48,219.29
2018,7,1,6,15,516.0,61.0,3.25,15.85,190.0,338.38,275.37
2018,7,1,6,30,578.0,68.0,3.2,16.1,237.0,407.61,334.17
2018,7,1,6,45,622.0,73.5,3.1,16.3,286.5,469.41,385.17
2018,7,1,7,0,666.0,79.0,3.0,16.5,336.0,533.79,436.34
2018,7,1,7,15,698.0,83.5,2.85,16.75,386.5,590.96,479.88
2018,7,1,7,30,730.0,88.0,2.7,17.0,437.0,646.22,520.38
2018,7,1,7,45,727.0,99.0,2.6,17.2,478.5,687.88,548.45
2018,7,1,8,0,724.0,110.0,2.5,17.4,520.0,724.16,572.03
2018,7,1,8,15,619.5,157.5,2.45,17.65,529.5,713.16,560.7
2018,7,1,8,30,515.0,205.0,2.4,17.9,539.0,683.32,534.79
2018,7,1,8,45,466.5,235.5,2.3,18.1,554.0,684.83,532.58
2018,7,1,9,0,418.0,266.0,2.2,18.3,569.0,681.37,526.52
2018,7,1,9,15,431.0,277.0,2.2,18.5,604.0,710.81,546.14
2018,7,1,9,30,444.0,288.0,2.2,18.7,639.0,738.51,564.06
2018,7,1,9,45,483.0,284.5,2.25,18.9,681.5,774.47,588.75
2018,7,1,10,0,522.0,281.0,2.3,19.1,724.0,808.71,611.94
2018,7,1,10,15,616.0,248.5,2.35,19.25,788.0,869.9,654.89
2018,7,1,10,30,710.0,216.0,2.4,19.4,852.0,923.72,691.33
2018,7,1,10,45,799.5,172.0,2.45,19.55,904.5,949.61,707.48
2018,7,1,11,0,889.0,128.0,2.5,19.7,957.0,967.73,718.73
2018,7,1,11,15,900.5,124.0,2.6,19.75,974.5,959.93,713.69
2018,7,1,11,30,912.0,120.0,2.7,19.8,992.0,948.37,706.45
2018,7,1,11,45,914.5,119.5,2.75,19.85,999.5,928.16,693.06
2018,7,1,12,0,917.0,119.0,2.8,19.9,1007.0,904.55,677.44
2018,7,1,12,15,892.0,134.0,2.9,19.85,997.5,867.74,653.43
