Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,12,30,867.0,149.0,3.0,19.8,988.0,828.71,627.7
2018,7,1,12,45,857.5,152.5,3.05,19.75,976.5,791.01,602.33
2018,7,1,13,0,848.0,156.0,3.1,19.7,965.0,751.35,573.79
2018,7,1,13,15,841.0,154.5,3.15,19.6,946.5,707.92,542.06
2018,7,1,13,30,834.0,153.0,3.2,19.5,928.0,667.3,511.46
2018,7,1,13,45,768.0,178.5,3.25,19.35,879.0,605.41,464.24
2018,7,1,14,0,702.0,204.0,3.3,19.2,830.0,546.62,418.59
2018,7,1,14,15,783.0,165.0,3.3,19.05,842.0,517.28,393.93
2018,7,1,14,30,864.0,126.0,3.3,18.9,854.0,479.9,361.15
2018,7,1,14,45,855.0,123.5,3.35,18.7,819.5,424.72,314.14
2018,7,1,15,0,846.0,121.0,3.4,18.5,785.0,369.18,265.75
2018,7,1,15,15,834.5,118.5,3.4,18.5,745.5,307.22,211.68
2018,7,1,15,30,823.0,116.0,3.4,18.5,706.0,250.4,162.35
2018,7,1,15,45,808.0,113.0,3.4,18.1,662.0,193.47,116.49
2018,7,1,16,0,793.0,110.0,3.4,17.7,618.0,137.96,79.41
2018,7,1,16,15,773.5,106.5,3.4,17.5,570.5,83.66,66.84
2018,7,1,16,30,754.0,103.0,3.4,17.3,523.0,77.46,61.82
2018,7,1,16,45,729.0,98.5,3.35,17.05,473.5,69.01,54.77
2018,7,1,17,0,704.0,94.0,3.3,16.8,424.0,67.23,53.47
2018,7,1,17,15,670.5,89.5,3.3,16.5,374.0,65.24,51.98
2018,7,1,17,30,637.0,85.0,3.3,16.2,324.0,63.19,50.39
2018,7,1,17,45,592.0,78.0,3.25,15.9,274.5,59.08,46.91
2018,7,1,18,0,547.0,71.0,3.2,15.6,225.0,54.83,43.19
2018,7,1,18,15,482.0,62.5,3.15,15.35,178.5,49.09,38.0
2018,7,1,18,30,417.0,54.0,3.1,15.1,132.0,43.23,32.5
2018,7,1,18,45,324.0,44.0,3.0,14.85,93.5,35.81,25.4
2018,7,1,19,0,231.0,34.0,2.9,14.6,55.0,26.35,15.37
2018,7,1,19,15,133.0,20.5,2.85,14.5,31.0,15.98,0.0
2018,7,1,19,30,35.0,7.0,2.8,14.4,7.0,5.97,0.0
2018,7,1,19,45,17.5,3.5,2.75,14.3,3.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,2,4,45,1.0,1.0,2.55,14.35,1.0,0.0,0.0
2018,7,2,5,0,2.0,2.0,2.6,14.5,2.0,2.11,0.0
2018,7,2,5,15,23.5,10.5,2.55,14.7,13.0,16.55,0.0
2018,7,2,5,30,45.0,19.0,2.5,14.9,24.0,38.82,24.13
2018,7,2,5,45,39.5,27.5,2.5,15.1,33.5,42.89,29.68
2018,7,2,6,0,34.0,36.0,2.5,15.3,43.0,51.02,37.47
2018,7,2,6,15,17.0,48.0,2.4,15.5,51.5,50.42,37.43
2018,7,2,6,30,0.0,60.0,2.3,15.7,60.0,49.72,36.83
2018,7,2,6,45,2.0,81.5,2.2,15.9,82.5,70.15,54.12
2018,7,2,7,0,4.0,103.0,2.1,16.1,105.0,90.88,71.41
2018,7,2,7,15,31.5,144.5,2.1,16.3,159.5,158.01,127.46
2018,7,2,7,30,59.0,186.0,2.1,16.5,214.0,221.64,179.28
2018,7,2,7,45,148.0,205.5,2.05,16.7,286.5,324.46,262.59
2018,7,2,8,0,237.0,225.0,2.0,16.9,359.0,435.68,349.34
2018,7,2,8,15,346.5,221.0,1.95,17.15,435.5,528.49,420.13
2018,7,2,8,30,456.0,217.0,1.9,17.4,512.0,645.43,505.8
2018,7,2,8,45,487.0,225.0,1.9,17.65,560.0,692.24,537.32
2018,7,2,9,0,518.0,233.0,1.9,17.9,608.0,738.37,568.36
2018,7,2,9,15,521.5,247.0,1.9,18.05,642.0,764.19,584.35
2018,7,2,9,30,525.0,261.0,1.9,18.2,676.0,787.58,598.72
2018,7,2,9,45,493.5,289.5,1.9,18.35,693.0,789.77,597.48
2018,7,2,10,0,462.0,318.0,1.9,18.5,710.0,788.33,594.04
2018,7,2,10,15,502.5,312.0,1.95,18.6,751.0,819.26,615.49
2018,7,2,10,30,543.0,306.0,2.0,18.7,792.0,847.74,634.82
2018,7,2,10,45,557.5,304.5,2.05,18.8,814.0,852.98,637.89
2018,7,2,11,0,572.0,303.0,2.1,18.9,836.0,855.34,639.29
2018,7,2,11,15,464.0,338.5,2.2,18.9,775.0,775.74,582.73
2018,7,2,11,30,356.0,374.0,2.3,18.9,714.0,683.94,517.31
2018,7,2,11,45,305.0,373.5,2.4,18.95,666.5,624.98,475.27
2018,7,2,12,0,254.0,373.0,2.5,19.0,619.0,566.91,432.91
2018,7,2,12,15,275.0,365.0,2.6,18.9,631.0,563.84,431.8
2018,7,2,12,30,296.0,357.0,2.7,18.8,643.0,558.6,428.68
2018,7,2,12,45,179.5,376.0,2.8,18.75,549.0,464.41,357.11
2018,7,2,13,0,63.0,395.0,2.9,18.7,455.0,378.71,290.99
2018,7,2,13,15,62.5,407.5,3.05,18.6,466.5,381.82,293.85
2018,7,2,13,30,62.0,420.0,3.2,18.5,478.0,384.18,295.8
2018,7,2,13,45,146.0,387.0,3.3,18.4,518.5,400.63,309.5
2018,7,2,14,0,230.0,354.0,3.4,18.3,559.0,405.86,313.78
2018,7,2,14,15,389.5,309.0,3.5,18.1,643.0,431.02,332.06
2018,7,2,14,30,549.0,264.0,3.6,17.9,727.0,441.17,336.48
2018,7,2,14,45,527.0,262.0,3.65,17.75,691.5,394.66,297.89
2018,7,2,15,0,505.0,260.0,3.7,17.6,656.0,349.84,260.33
2018,7,2,15,15,499.5,251.0,3.7,17.6,626.0,306.7,223.29
2018,7,2,15,30,494.0,242.0,3.7,17.6,596.0,263.9,186.99
2018,7,2,15,45,527.5,220.0,3.65,17.25,576.5,219.13,149.57
2018,7,2,16,0,561.0,198.0,3.6,16.9,557.0,170.63,114.29
2018,7,2,16,15,554.0,184.5,3.6,16.7,516.5,122.57,100.39
2018,7,2,16,30,547.0,171.0,3.6,16.5,476.0,111.92,91.72
2018,7,2,16,45,524.5,160.0,3.6,16.3,430.0,106.82,87.71
2018,7,2,17,0,502.0,149.0,3.6,16.1,384.0,101.4,83.39
2018,7,2,17,15,471.5,136.5,3.6,15.8,337.0,94.59,77.82
2018,7,2,17,30,441.0,124.0,3.6,15.5,290.0,87.44,71.86
2018,7,2,17,45,402.5,110.5,3.6,15.25,244.5,79.2,64.8
2018,7,2,18,0,364.0,97.0,3.6,15.0,199.0,70.62,57.28
2018,7,2,18,15,312.0,81.0,3.55,14.8,156.0,59.84,47.59
2018,7,2,18,30,260.0,65.0,3.5,14.6,113.0,48.7,37.37
2018,7,2,18,45,196.5,48.0,3.5,14.35,78.0,36.43,25.97
2018,7,2,19,0,133.0,31.0,3.5,14.1,43.0,23.81,13.35
2018,7,2,19,15,75.5,17.5,3.45,14.05,23.5,13.89,0.0
2018,7,2,19,30,18.0,4.0,3.4,14.0,4.0,3.41,0.0
2018,7,2,19,45,9.0,2.0,3.4,13.95,2.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,3,4,45,1.0,1.5,3.65,13.8,1.5,0.0,0.0
2018,7,3,5,0,2.0,3.0,3.7,13.9,3.0,2.97,0.0
2018,7,3,5,15,6.5,9.5,3.6,14.1,10.0,9.7,0.0
2018,7,3,5,30,11.0,16.0,3.5,14.3,17.0,17.01,7.55
2018,7,3,5,45,136.0,34.5,3.45,14.45,60.5,102.1,77.6
2018,7,3,6,0,261.0,53.0,3.4,14.6,104.0,185.59,148.74
2018,7,3,6,15,130.5,52.0,3.3,14.8,77.5,123.67,99.74
2018,7,3,6,30,0.0,51.0,3.2,15.0,51.0,42.19,30.47
2018,7,3,6,45,0.0,61.0,3.15,15.2,61.0,50.53,37.58
2018,7,3,7,0,0.0,71.0,3.1,15.4,71.0,58.88,44.54
2018,7,3,7,15,0.0,92.0,3.05,15.65,92.0,77.31,59.89
2018,7,3,7,30,0.0,113.0,3.0,15.9,113.0,96.02,75.22
2018,7,3,7,45,0.0,117.0,2.95,16.1,117.0,99.14,77.47
2018,7,3,8,0,0.0,121.0,2.9,16.3,121.0,102.36,79.8
2018,7,3,8,15,0.5,129.5,2.9,16.55,130.0,110.11,85.84
2018,7,3,8,30,1.0,138.0,2.9,16.8,139.0,117.92,91.88
2018,7,3,8,45,4.0,169.0,2.9,17.0,172.0,148.26,116.25
2018,7,3,9,0,7.0,200.0,2.9,17.2,205.0,178.88,140.49
2018,7,3,9,15,29.5,262.0,2.95,17.35,285.0,271.67,214.17
2018,7,3,9,30,52.0,324.0,3.0,17.5,365.0,354.03,277.74
2018,7,3,9,45,105.0,366.0,3.05,17.7,453.5,463.35,361.14
2018,7,3,10,0,158.0,408.0,3.1,17.9,542.0,554.3,428.59
2018,7,3,10,15,144.5,421.0,3.1,18.0,546.5,551.26,424.55
2018,7,3,10,30,131.0,434.0,3.1,18.1,551.0,547.18,420.35
2018,7,3,10,45,242.5,400.0,3.15,18.25,623.5,630.95,484.24
2018,7,3,11,0,354.0,366.0,3.2,18.4,696.0,695.94,533.07
2018,7,3,11,15,562.0,282.5,3.25,18.45,815.5,816.42,622.67
2018,7,3,11,30,770.0,199.0,3.3,18.5,935.0,905.05,686.26
2018,7,3,11,45,835.0,169.5,3.3,18.6,973.0,915.7,692.33
2018,7,3,12,0,900.0,140.0,3.3,18.7,1011.0,909.39,687.51
2018,7,3,12,15,902.0,138.5,3.35,18.7,1011.0,881.44,668.61
2018,7,3,12,30,904.0,137.0,3.4,18.7,1011.0,850.47,647.71
2018,7,3,12,45,905.0,135.0,3.4,18.75,1004.0,815.41,623.47
2018,7,3,13,0,906.0,133.0,3.4,18.8,997.0,777.6,596.5
2018,7,3,13,15,903.5,131.5,3.45,18.8,982.0,735.1,565.04
2018,7,3,13,30,901.0,130.0,3.5,18.8,967.0,690.34,531.19
2018,7,3,13,45,897.5,128.0,3.5,18.8,945.0,642.51,494.03
2018,7,3,14,0,894.0,126.0,3.5,18.8,923.0,592.84,454.48
2018,7,3,14,15,887.5,124.0,3.5,18.75,894.0,540.05,411.51
2018,7,3,14,30,881.0,122.0,3.5,18.7,865.0,486.14,366.39
2018,7,3,14,45,872.5,120.0,3.55,18.65,830.5,430.56,318.79
2018,7,3,15,0,864.0,118.0,3.6,18.6,796.0,374.52,269.69
2018,7,3,15,15,852.5,116.0,3.6,18.6,756.0,317.46,219.26
2018,7,3,15,30,841.0,114.0,3.6,18.6,716.0,254.18,164.71
2018,7,3,15,45,825.5,111.5,3.55,18.35,671.5,196.38,117.94
2018,7,3,16,0,810.0,109.0,3.5,18.1,627.0,140.04,80.06
2018,7,3,16,15,790.0,105.5,3.55,17.9,579.0,84.6,67.55
2018,7,3,16,30,770.0,102.0,3.6,17.7,531.0,77.01,61.34
2018,7,3,16,45,744.0,98.0,3.6,17.55,480.5,75.44,60.24
2018,7,3,17,0,718.0,94.0,3.6,17.4,430.0,67.43,53.51
2018,7,3,17,15,682.0,89.5,3.65,17.1,379.0,65.39,51.98
2018,7,3,17,30,646.0,85.0,3.7,16.8,328.0,63.3,50.36
2018,7,3,17,45,596.5,79.0,3.75,16.55,277.5,59.9,47.51
2018,7,3,18,0,547.0,73.0,3.8,16.3,227.0,56.43,44.49
2018,7,3,18,15,477.5,65.5,3.75,16.0,180.5,51.56,40.07
2018,7,3,18,30,408.0,58.0,3.7,15.7,134.0,46.65,35.41
2018,7,3,18,45,308.5,47.0,3.65,15.35,94.5,36.14,25.61
2018,7,3,19,0,209.0,36.0,3.6,15.0,55.0,27.81,16.43
2018,7,3,19,15,117.5,21.5,3.55,14.85,31.0,16.74,0.0
2018,7,3,19,30,26.0,7.0,3.5,14.7,7.0,5.97,0.0
2018,7,3,19,45,13.0,3.5,3.45,14.5,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,4,4,45,2.0,0.5,2.95,13.65,0.5,0.0,0.0
2018,7,4,5,0,4.0,1.0,3.1,13.8,1.0,1.66,0.0
2018,7,4,5,15,2.0,4.0,3.1,13.95,4.0,3.88,0.0
2018,7,4,5,30,0.0,7.0,3.1,14.1,7.0,5.74,0.0
2018,7,4,5,45,0.0,11.0,3.15,14.3,11.0,9.03,1.91
2018,7,4,6,0,0.0,15.0,3.2,14.5,15.0,12.33,4.85
2018,7,4,6,15,0.0,17.5,3.15,14.65,17.5,14.4,6.7
2018,7,4,6,30,0.0,20.0,3.1,14.8,20.0,16.47,8.51
2018,7,4,6,45,0.0,27.5,3.1,15.0,27.5,22.68,13.83
2018,7,4,7,0,0.0,35.0,3.1,15.2,35.0,28.9,19.09
2018,7,4,7,15,0.0,53.5,3.1,15.35,53.5,44.29,32.08
2018,7,4,7,30,0.0,72.0,3.1,15.5,72.0,59.73,44.96
2018,7,4,7,45,0.0,99.0,3.15,15.7,99.0,82.91,64.14
2018,7,4,8,0,0.0,126.0,3.2,15.9,126.0,106.9,83.71
2018,7,4,8,15,7.0,168.5,3.2,16.15,173.0,151.25,119.91
2018,7,4,8,30,14.0,211.0,3.2,16.4,220.0,196.51,156.18
2018,7,4,8,45,49.0,263.0,3.25,16.6,298.0,292.44,232.98
2018,7,4,9,0,84.0,315.0,3.3,16.8,376.0,377.22,298.95
2018,7,4,9,15,64.0,319.0,3.35,17.0,367.0,361.79,285.23
2018,7,4,9,30,44.0,323.0,3.4,17.2,358.0,345.65,271.37
2018,7,4,9,45,60.0,353.0,3.45,17.45,402.5,389.42,304.73
2018,7,4,10,0,76.0,383.0,3.5,17.7,447.0,432.81,337.14
2018,7,4,10,15,131.5,409.0,3.5,17.85,524.5,527.06,408.25
2018,7,4,10,30,187.0,435.0,3.5,18.0,602.0,602.07,463.51
2018,7,4,10,45,286.0,411.5,3.55,18.15,674.0,683.96,524.51
2018,7,4,11,0,385.0,388.0,3.6,18.3,746.0,746.85,570.97
2018,7,4,11,15,661.0,248.5,3.6,18.4,875.0,878.06,669.48
2018,7,4,11,30,937.0,109.0,3.6,18.5,1004.0,963.33,727.59
2018,7,4,11,45,940.0,108.0,3.6,18.6,1011.5,942.89,712.41
2018,7,4,12,0,943.0,107.0,3.6,18.7,1019.0,918.92,695.74
2018,7,4,12,15,944.0,106.5,3.55,18.75,1019.0,890.31,675.74
2018,7,4,12,30,945.0,106.0,3.5,18.8,1019.0,858.51,653.56
2018,7,4,12,45,945.0,104.5,3.5,18.8,1011.5,822.04,628.47
2018,7,4,13,0,945.0,103.0,3.5,18.8,1004.0,782.71,601.23
2018,7,4,13,15,943.5,102.5,3.45,18.85,990.0,740.44,569.57
2018,7,4,13,30,942.0,102.0,3.4,18.9,976.0,695.66,535.15
2018,7,4,13,45,939.0,100.5,3.35,18.9,954.5,646.86,497.07
2018,7,4,14,0,936.0,99.0,3.3,18.9,933.0,596.07,456.5
2018,7,4,14,15,930.0,98.0,3.25,18.9,904.5,542.39,412.59
2018,7,4,14,30,924.0,97.0,3.2,18.9,876.0,487.44,366.4
2018,7,4,14,45,917.0,95.0,3.2,18.85,841.5,430.32,317.39
2018,7,4,15,0,910.0,93.0,3.2,18.8,807.0,372.52,266.63
2018,7,4,15,15,900.0,91.5,3.2,18.8,767.0,313.85,214.62
2018,7,4,15,30,890.0,90.0,3.2,18.8,727.0,255.32,163.45
2018,7,4,15,45,877.0,88.0,3.25,18.65,683.0,196.38,115.53
2018,7,4,16,0,864.0,86.0,3.3,18.5,639.0,138.43,76.53
2018,7,4,16,15,847.5,83.0,3.35,18.35,591.0,80.93,64.28
2018,7,4,16,30,831.0,80.0,3.4,18.2,543.0,71.57,56.53
2018,7,4,16,45,809.0,77.5,3.4,18.05,493.0,61.7,48.22
2018,7,4,17,0,787.0,75.0,3.4,17.9,443.0,60.56,47.43
2018,7,4,17,15,757.0,71.0,3.45,17.6,391.5,58.16,45.55
2018,7,4,17,30,727.0,67.0,3.5,17.3,340.0,55.68,43.57
2018,7,4,17,45,684.5,62.5,3.55,17.05,289.0,52.62,41.0
2018,7,4,18,0,642.0,58.0,3.6,16.8,238.0,45.49,34.74
2018,7,4,18,15,579.0,52.0,3.55,16.5,190.0,41.28,30.93
2018,7,4,18,30,516.0,46.0,3.5,16.2,142.0,37.05,26.93
2018,7,4,18,45,418.0,38.5,3.5,15.9,101.0,31.4,21.47
2018,7,4,19,0,320.0,31.0,3.5,15.6,60.0,25.8,14.74
2018,7,4,19,15,190.5,19.5,3.4,15.4,34.0,16.38,0.0
2018,7,4,19,30,61.0,8.0,3.3,15.2,8.0,6.83,0.0
2018,7,4,19,45,30.5,4.0,3.25,15.05,4.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,5,4,45,9.0,2.0,1.6,13.15,2.0,0.0,0.0
2018,7,5,5,0,18.0,4.0,1.7,13.3,4.0,7.04,0.0
2018,7,5,5,15,169.5,17.0,1.8,13.6,32.5,71.17,0.0
2018,7,5,5,30,321.0,30.0,1.9,13.9,61.0,151.68,104.85
2018,7,5,5,45,291.5,37.0,2.0,14.2,77.5,167.92,128.81
2018,7,5,6,0,262.0,44.0,2.1,14.5,94.0,174.85,139.4
2018,7,5,6,15,153.0,60.0,2.1,14.75,91.5,144.12,116.68
2018,7,5,6,30,44.0,76.0,2.1,15.0,89.0,93.43,74.38
2018,7,5,6,45,27.0,100.5,2.05,15.25,109.0,109.86,88.12
2018,7,5,7,0,10.0,125.0,2.0,15.5,129.0,116.38,93.0
2018,7,5,7,15,31.5,155.0,1.9,15.8,169.5,169.73,137.23
2018,7,5,7,30,53.0,185.0,1.8,16.1,210.0,216.63,175.18
2018,7,5,7,45,127.0,207.5,1.75,16.4,276.5,311.12,251.48
2018,7,5,8,0,201.0,230.0,1.7,16.7,343.0,397.14,318.67
2018,7,5,8,15,367.0,204.0,1.55,17.0,432.5,545.47,432.13
2018,7,5,8,30,533.0,178.0,1.4,17.3,522.0,670.54,522.93
2018,7,5,8,45,457.5,221.5,1.3,17.6,531.0,663.21,511.68
2018,7,5,9,0,382.0,265.0,1.2,17.9,540.0,648.75,496.72
2018,7,5,9,15,359.0,296.0,1.2,18.25,566.0,646.94,493.27
2018,7,5,9,30,336.0,327.0,1.2,18.6,592.0,660.51,500.14
2018,7,5,9,45,221.0,356.5,1.15,18.9,534.0,582.38,440.24
2018,7,5,10,0,106.0,386.0,1.1,19.2,476.0,482.81,365.13
2018,7,5,10,15,71.0,374.5,1.2,19.5,435.5,417.15,317.03
2018,7,5,10,30,36.0,363.0,1.3,19.8,395.0,369.69,281.06
2018,7,5,10,45,40.0,380.0,1.35,20.1,416.5,387.3,293.87
2018,7,5,11,0,44.0,397.0,1.4,20.4,438.0,404.27,305.76
2018,7,5,11,15,59.0,420.5,1.55,20.65,476.5,436.84,329.66
2018,7,5,11,30,74.0,444.0,1.7,20.9,515.0,468.01,352.24
2018,7,5,11,45,164.0,434.0,1.85,21.1,592.0,545.53,410.19
2018,7,5,12,0,254.0,424.0,2.0,21.3,669.0,614.13,460.35
2018,7,5,12,15,552.0,286.5,2.2,21.4,819.5,736.12,552.8
2018,7,5,12,30,850.0,149.0,2.4,21.5,970.0,818.42,613.79
2018,7,5,12,45,897.5,124.5,2.55,21.55,985.5,802.97,603.57
2018,7,5,13,0,945.0,100.0,2.7,21.6,1001.0,781.14,589.7
2018,7,5,13,15,942.5,99.0,2.85,21.6,985.5,737.8,559.14
2018,7,5,13,30,940.0,98.0,3.0,21.6,970.0,692.06,525.67
2018,7,5,13,45,936.5,96.5,3.1,21.6,948.0,643.09,488.59
2018,7,5,14,0,933.0,95.0,3.2,21.6,926.0,592.18,448.9
2018,7,5,14,15,928.0,93.0,3.25,21.55,897.5,538.4,405.72
2018,7,5,14,30,923.0,91.0,3.3,21.5,869.0,483.27,360.09
2018,7,5,14,45,916.0,89.0,3.35,21.45,834.5,426.25,311.62
2018,7,5,15,0,909.0,87.0,3.4,21.4,800.0,368.56,261.38
2018,7,5,15,15,899.0,86.0,3.4,21.4,760.5,310.37,210.11
2018,7,5,15,30,889.0,85.0,3.4,21.4,721.0,252.3,159.67
2018,7,5,15,45,851.0,91.0,3.35,21.2,669.0,195.23,114.6
2018,7,5,16,0,813.0,97.0,3.3,21.0,617.0,133.31,73.32
2018,7,5,16,15,804.5,90.0,3.3,20.75,571.5,75.66,50.22
2018,7,5,16,30,796.0,83.0,3.3,20.5,526.0,64.26,49.75
2018,7,5,16,45,788.0,76.0,3.25,20.3,480.0,60.34,46.6
2018,7,5,17,0,780.0,69.0,3.2,20.1,434.0,56.12,43.17
2018,7,5,17,15,706.5,74.0,3.2,19.75,375.0,59.82,46.6
2018,7,5,17,30,633.0,79.0,3.2,19.4,316.0,58.77,45.89
2018,7,5,17,45,445.5,83.5,3.15,19.05,238.0,61.18,48.14
2018,7,5,18,0,258.0,88.0,3.1,18.7,160.0,65.97,52.38
2018,7,5,18,15,178.0,71.5,3.1,18.35,116.5,54.06,41.85
2018,7,5,18,30,98.0,55.0,3.1,18.0,73.0,43.37,32.2
2018,7,5,18,45,73.5,41.0,3.1,17.65,52.0,32.64,22.34
2018,7,5,19,0,49.0,27.0,3.1,17.3,31.0,21.78,11.42
2018,7,5,19,15,37.0,16.0,3.2,17.1,18.0,13.02,0.0
2018,7,5,19,30,25.0,5.0,3.3,16.9,5.0,4.27,0.0
2018,7,5,19,45,12.5,2.5,3.35,16.65,2.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.45,16.3,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.5,16.05,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.45,15.85,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,6,4,45,7.0,2.0,2.75,15.85,2.0,0.0,0.0
2018,7,6,5,0,14.0,4.0,2.8,15.9,4.0,6.23,0.0
2018,7,6,5,15,7.0,9.5,2.8,16.05,9.5,9.82,0.0
2018,7,6,5,30,0.0,15.0,2.8,16.2,15.0,12.35,3.87
2018,7,6,5,45,0.0,22.5,2.85,16.3,22.5,18.54,9.73
2018,7,6,6,0,0.0,30.0,2.9,16.4,30.0,24.75,15.25
2018,7,6,6,15,22.5,58.5,2.95,16.55,65.0,63.99,48.73
2018,7,6,6,30,45.0,87.0,3.0,16.7,100.0,105.92,84.49
2018,7,6,6,45,30.5,91.0,3.1,16.85,100.5,101.89,81.04
2018,7,6,7,0,16.0,95.0,3.2,17.0,101.0,91.04,71.59
2018,7,6,7,15,17.0,107.5,3.15,17.2,114.5,103.29,81.63
2018,7,6,7,30,18.0,120.0,3.1,17.4,128.0,115.59,91.54
2018,7,6,7,45,50.5,142.5,3.05,17.55,170.0,170.06,136.84
2018,7,6,8,0,83.0,165.0,3.0,17.7,212.0,233.22,188.2
2018,7,6,8,15,73.5,190.5,3.0,18.0,234.5,239.02,191.62
2018,7,6,8,30,64.0,216.0,3.0,18.3,257.0,257.64,205.2
2018,7,6,8,45,35.0,197.5,2.95,18.55,220.0,213.67,168.72
2018,7,6,9,0,6.0,179.0,2.9,18.8,183.0,158.9,123.6
2018,7,6,9,15,4.5,158.5,2.95,19.2,161.5,138.94,107.27
2018,7,6,9,30,3.0,138.0,3.0,19.6,140.0,119.42,91.28
2018,7,6,9,45,72.0,215.0,3.05,19.95,275.5,279.78,219.74
2018,7,6,10,0,141.0,292.0,3.1,20.3,411.0,421.85,328.59
2018,7,6,10,15,411.5,256.0,3.2,20.65,620.0,678.04,522.18
2018,7,6,10,30,682.0,220.0,3.3,21.0,829.0,903.85,682.19
2018,7,6,10,45,725.5,203.0,3.4,21.4,865.0,920.97,690.9
2018,7,6,11,0,769.0,186.0,3.5,21.8,901.0,926.34,693.38
2018,7,6,11,15,771.0,189.0,3.7,21.95,915.0,916.81,687.21
2018,7,6,11,30,773.0,192.0,3.9,22.1,929.0,903.88,678.82
2018,7,6,11,45,840.0,149.5,4.05,22.3,956.0,891.86,670.68
2018,7,6,12,0,907.0,107.0,4.2,22.5,983.0,889.52,669.22
2018,7,6,12,15,910.5,104.5,4.35,22.6,984.0,862.32,650.84
2018,7,6,12,30,914.0,102.0,4.5,22.7,985.0,831.94,630.46
2018,7,6,12,45,917.5,99.0,4.65,22.75,979.0,798.06,607.77
2018,7,6,13,0,921.0,96.0,4.8,22.8,973.0,761.17,582.68
2018,7,6,13,15,891.5,113.0,4.95,22.8,951.5,714.93,548.61
2018,7,6,13,30,862.0,130.0,5.1,22.8,930.0,667.87,512.73
2018,7,6,13,45,886.5,111.0,5.25,22.75,916.5,625.55,480.26
2018,7,6,14,0,911.0,92.0,5.4,22.7,903.0,578.63,443.08
2018,7,6,14,15,905.0,91.0,5.45,22.55,875.0,526.29,400.23
2018,7,6,14,30,899.0,90.0,5.5,22.4,847.0,472.73,355.13
2018,7,6,14,45,891.0,88.5,5.6,22.3,813.0,417.03,307.1
2018,7,6,15,0,883.0,87.0,5.7,22.2,779.0,360.79,257.53
2018,7,6,15,15,780.0,127.0,5.7,22.2,715.5,302.42,208.65
2018,7,6,15,30,677.0,167.0,5.7,22.2,652.0,252.95,168.98
2018,7,6,15,45,539.0,200.5,5.8,21.7,571.0,210.56,140.36
2018,7,6,16,0,401.0,234.0,5.9,21.2,490.0,180.51,126.01
2018,7,6,16,15,499.5,185.5,5.9,20.95,480.0,123.54,91.17
2018,7,6,16,30,598.0,137.0,5.9,20.7,470.0,90.34,71.99
2018,7,6,16,45,654.0,108.5,5.85,20.45,441.0,74.54,58.78
2018,7,6,17,0,710.0,80.0,5.8,20.2,412.0,63.19,49.26
2018,7,6,17,15,686.5,75.0,5.65,19.9,365.0,60.34,47.02
2018,7,6,17,30,663.0,70.0,5.5,19.6,318.0,52.63,40.49
2018,7,6,17,45,601.0,67.0,5.4,19.3,266.5,50.9,39.1
2018,7,6,18,0,539.0,64.0,5.3,19.0,215.0,49.29,37.74
2018,7,6,18,15,487.0,56.5,5.1,18.7,172.0,44.28,33.24
2018,7,6,18,30,435.0,49.0,4.9,18.4,129.0,39.14,28.46
2018,7,6,18,45,320.0,39.5,4.75,18.1,89.0,31.91,21.65
2018,7,6,19,0,205.0,30.0,4.6,17.8,49.0,23.26,12.47
2018,7,6,19,15,118.0,17.5,4.5,17.65,27.0,13.65,0.0
2018,7,6,19,30,31.0,5.0,4.4,17.5,5.0,4.27,0.0
2018,7,6,19,45,15.5,2.5,4.3,17.35,2.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,4.2,17.2,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,4.15,16.9,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,4.1,16.8,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,4.1,16.6,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,4.05,16.55,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,4.0,16.25,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,3.95,16.15,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.85,15.2,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,7,4,45,38.5,4.0,4.25,14.85,4.5,0.0,0.0
2018,7,7,5,0,77.0,8.0,4.4,14.9,9.0,22.29,0.0
2018,7,7,5,15,106.5,13.5,4.5,15.15,20.5,48.21,0.0
2018,7,7,5,30,136.0,19.0,4.6,15.4,32.0,75.44,49.29
2018,7,7,5,45,295.5,32.0,4.65,15.65,81.0,163.54,124.84
2018,7,7,6,0,455.0,45.0,4.7,15.9,130.0,264.34,211.07
2018,7,7,6,15,263.0,60.5,4.75,16.2,113.0,209.18,170.39
2018,7,7,6,30,71.0,76.0,4.8,16.5,96.0,116.42,93.61
2018,7,7,6,45,36.5,90.5,4.85,16.85,101.0,104.96,83.79
2018,7,7,7,0,2.0,105.0,4.9,17.2,106.0,91.76,71.86
2018,7,7,7,15,7.0,132.5,4.9,17.45,136.0,120.55,95.69
2018,7,7,7,30,12.0,160.0,4.9,17.7,166.0,149.8,119.53
2018,7,7,7,45,15.5,178.5,4.9,18.0,187.0,169.37,135.08
2018,7,7,8,0,19.0,197.0,4.9,18.3,208.0,189.14,150.62
2018,7,7,8,15,36.5,226.5,4.95,18.55,249.5,245.88,196.12
2018,7,7,8,30,54.0,256.0,5.0,18.8,291.0,290.87,231.54
2018,7,7,8,45,71.0,285.0,5.05,19.0,334.0,335.48,266.21
2018,7,7,9,0,88.0,314.0,5.1,19.2,377.0,380.4,300.67
2018,7,7,9,15,71.0,324.5,5.15,19.4,377.0,374.54,294.57
2018,7,7,9,30,54.0,335.0,5.2,19.6,377.0,367.85,288.0
2018,7,7,9,45,64.0,358.0,5.2,19.75,410.0,398.9,311.39
2018,7,7,10,0,74.0,381.0,5.2,19.9,443.0,429.52,334.16
2018,7,7,10,15,138.0,405.0,5.25,20.05,526.0,530.21,411.09
2018,7,7,10,30,202.0,429.0,5.3,20.2,609.0,611.61,472.07
2018,7,7,10,45,241.5,431.0,5.3,20.35,651.5,661.97,508.69
2018,7,7,11,0,281.0,433.0,5.3,20.5,694.0,693.64,531.69
2018,7,7,11,15,431.0,367.5,5.3,20.55,775.0,774.7,593.71
2018,7,7,11,30,581.0,302.0,5.3,20.6,856.0,838.13,641.97
2018,7,7,11,45,641.0,274.0,5.3,20.7,889.5,848.88,649.98
2018,7,7,12,0,701.0,246.0,5.3,20.8,923.0,854.12,654.25
2018,7,7,12,15,805.0,183.5,5.4,20.85,960.5,853.44,655.49
2018,7,7,12,30,909.0,121.0,5.5,20.9,998.0,844.98,649.91
2018,7,7,12,45,781.0,201.0,5.6,20.95,950.5,786.6,606.84
2018,7,7,13,0,653.0,281.0,5.7,21.0,903.0,728.18,561.04
2018,7,7,13,15,711.0,241.0,5.8,20.95,908.5,702.72,543.12
2018,7,7,13,30,769.0,201.0,5.9,20.9,914.0,668.69,517.97
2018,7,7,13,45,796.0,179.0,6.05,20.85,902.0,627.53,486.13
2018,7,7,14,0,823.0,157.0,6.2,20.8,890.0,582.05,449.89
2018,7,7,14,15,769.0,179.5,6.3,20.65,847.0,526.19,404.32
2018,7,7,14,30,715.0,202.0,6.4,20.5,804.0,471.06,358.71
2018,7,7,14,45,765.5,165.5,6.5,20.3,786.0,422.84,316.6
2018,7,7,15,0,816.0,129.0,6.6,20.1,768.0,365.26,265.32
2018,7,7,15,15,787.5,132.5,6.6,20.1,723.5,309.15,215.86
2018,7,7,15,30,759.0,136.0,6.6,20.1,679.0,255.5,169.44
2018,7,7,15,45,747.5,129.0,6.75,19.7,635.5,199.71,123.94
2018,7,7,16,0,736.0,122.0,6.9,19.3,592.0,145.02,86.14
2018,7,7,16,15,778.0,99.0,6.9,19.05,562.0,82.08,55.42
2018,7,7,16,30,820.0,76.0,6.9,18.8,532.0,68.77,54.01
2018,7,7,16,45,799.0,73.5,6.9,18.55,483.0,58.77,45.59
2018,7,7,17,0,778.0,71.0,6.9,18.3,434.0,57.55,44.73
2018,7,7,17,15,749.0,67.5,6.8,17.95,383.5,55.44,43.11
2018,7,7,17,30,720.0,64.0,6.7,17.6,333.0,53.28,41.4
2018,7,7,17,45,679.5,59.5,6.6,17.3,283.0,50.16,38.78
2018,7,7,18,0,639.0,55.0,6.5,17.0,233.0,47.0,36.02
2018,7,7,18,15,579.5,49.5,6.35,16.7,186.0,39.33,29.15
2018,7,7,18,30,520.0,44.0,6.2,16.4,139.0,35.46,25.47
2018,7,7,18,45,426.0,36.5,6.05,16.1,99.0,29.76,19.98
2018,7,7,19,0,332.0,29.0,5.9,15.8,59.0,24.07,13.16
2018,7,7,19,15,191.5,17.5,5.8,15.65,32.5,14.58,0.0
2018,7,7,19,30,51.0,6.0,5.7,15.5,6.0,5.12,0.0
2018,7,7,19,45,25.5,3.0,5.6,15.4,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,5.5,15.3,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,5.35,15.25,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,5.2,15.2,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,5.05,15.1,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.8,14.95,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,4.6,14.85,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,4.45,14.8,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,8,4,45,31.0,4.0,4.2,13.85,4.0,0.0,0.0
2018,7,8,5,0,62.0,8.0,4.3,14.0,8.0,19.25,0.0
2018,7,8,5,15,200.5,18.5,4.4,14.25,34.0,79.36,0.0
2018,7,8,5,30,339.0,29.0,4.5,14.5,60.0,156.1,105.41
2018,7,8,5,45,431.5,36.5,4.6,14.75,100.5,219.43,168.27
2018,7,8,6,0,524.0,44.0,4.7,15.0,141.0,292.73,234.15
2018,7,8,6,15,539.5,54.0,4.75,15.3,180.5,341.1,279.0
2018,7,8,6,30,555.0,64.0,4.8,15.6,220.0,390.07,322.54
2018,7,8,6,45,637.5,64.0,4.8,15.85,277.5,466.8,387.14
2018,7,8,7,0,720.0,64.0,4.8,16.1,335.0,548.07,453.46
2018,7,8,7,15,740.5,69.5,4.8,16.4,383.5,601.25,495.2
2018,7,8,7,30,761.0,75.0,4.8,16.7,432.0,653.98,534.59
2018,7,8,7,45,766.0,83.5,4.8,16.95,477.0,697.64,565.49
2018,7,8,8,0,771.0,92.0,4.8,17.2,522.0,738.98,594.12
2018,7,8,8,15,746.5,109.0,4.8,17.45,555.5,762.77,609.26
2018,7,8,8,30,722.0,126.0,4.8,17.7,589.0,786.29,624.19
2018,7,8,8,45,769.5,118.0,4.8,17.95,642.5,833.19,656.1
2018,7,8,9,0,817.0,110.0,4.8,18.2,696.0,883.51,689.87
2018,7,8,9,15,817.0,118.5,4.75,18.4,732.0,906.74,703.7
2018,7,8,9,30,817.0,127.0,4.7,18.6,768.0,926.38,715.13
2018,7,8,9,45,864.0,111.0,4.7,18.8,815.5,949.84,729.61
2018,7,8,10,0,911.0,95.0,4.7,19.0,863.0,982.03,750.11
2018,7,8,10,15,918.0,95.5,4.7,19.15,891.5,989.87,753.82
2018,7,8,10,30,925.0,96.0,4.7,19.3,920.0,993.92,755.21
2018,7,8,10,45,930.5,96.5,4.75,19.45,942.5,992.68,753.54
2018,7,8,11,0,936.0,97.0,4.8,19.6,965.0,987.57,749.36
2018,7,8,11,15,939.5,97.0,4.8,19.7,980.0,976.21,740.77
2018,7,8,11,30,943.0,97.0,4.8,19.8,995.0,961.06,729.72
2018,7,8,11,45,945.5,96.5,4.85,19.85,1003.0,940.84,715.78
2018,7,8,12,0,948.0,96.0,4.9,19.9,1011.0,917.04,699.4
2018,7,8,12,15,947.5,96.5,4.95,19.95,1011.0,888.17,679.46
2018,7,8,12,30,947.0,97.0,5.0,20.0,1011.0,856.12,657.23
2018,7,8,12,45,944.5,97.5,5.1,20.1,1003.0,819.49,631.79
2018,7,8,13,0,942.0,98.0,5.2,20.2,995.0,780.11,604.17
2018,7,8,13,15,939.0,97.5,5.25,20.2,980.0,736.97,572.06
2018,7,8,13,30,936.0,97.0,5.3,20.2,965.0,691.44,536.89
2018,7,8,13,45,932.0,96.0,5.4,20.2,943.0,642.72,498.59
2018,7,8,14,0,928.0,95.0,5.5,20.2,921.0,592.1,457.74
2018,7,8,14,15,922.0,94.0,5.55,20.1,892.5,538.79,413.67
2018,7,8,14,30,916.0,93.0,5.6,20.0,864.0,484.22,367.29
2018,7,8,14,45,908.0,91.5,5.65,19.9,829.5,427.45,317.9
2018,7,8,15,0,900.0,90.0,5.7,19.8,795.0,370.12,266.93
2018,7,8,15,15,890.0,88.5,5.7,19.8,755.5,311.92,214.67
2018,7,8,15,30,880.0,87.0,5.7,19.8,716.0,253.87,163.33
2018,7,8,15,45,867.0,85.0,5.8,19.45,672.0,195.4,115.3
2018,7,8,16,0,854.0,83.0,5.9,19.1,628.0,137.92,75.96
2018,7,8,16,15,837.0,80.5,5.9,18.85,580.5,81.21,53.92
2018,7,8,16,30,820.0,78.0,5.9,18.6,533.0,70.09,55.18
2018,7,8,16,45,798.0,75.0,5.9,18.35,483.5,59.81,46.53
2018,7,8,17,0,776.0,72.0,5.9,18.1,434.0,58.25,45.39
2018,7,8,17,15,747.0,68.5,5.9,17.75,383.5,56.17,43.79
2018,7,8,17,30,718.0,65.0,5.9,17.4,333.0,54.05,42.11
2018,7,8,17,45,676.5,60.5,5.85,17.05,283.0,50.95,39.52
2018,7,8,18,0,635.0,56.0,5.8,16.7,233.0,47.82,36.8
2018,7,8,18,15,574.5,50.0,5.75,16.4,185.5,39.71,29.52
2018,7,8,18,30,514.0,44.0,5.7,16.1,138.0,35.44,25.49
2018,7,8,18,45,419.5,36.5,5.6,15.8,98.0,29.75,19.99
2018,7,8,19,0,325.0,29.0,5.5,15.5,58.0,24.07,13.09
2018,7,8,19,15,187.5,17.5,5.4,15.35,32.0,14.59,0.0
2018,7,8,19,30,50.0,6.0,5.3,15.2,6.0,5.12,0.0
2018,7,8,19,45,25.0,3.0,5.2,15.1,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.85,14.75,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.5,14.65,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.25,14.55,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,9,4,45,26.0,3.0,4.25,13.85,3.0,0.0,0.0
2018,7,9,5,0,52.0,6.0,4.4,14.0,6.0,15.53,0.0
2018,7,9,5,15,184.0,17.0,4.5,14.25,31.5,73.45,0.0
2018,7,9,5,30,316.0,28.0,4.6,14.5,57.0,147.85,98.73
2018,7,9,5,45,410.0,36.5,4.65,14.75,97.5,211.37,161.91
2018,7,9,6,0,504.0,45.0,4.7,15.0,138.0,285.26,228.11
2018,7,9,6,15,308.5,68.0,4.7,15.3,130.5,240.28,196.48
2018,7,9,6,30,113.0,91.0,4.7,15.6,123.0,156.22,127.62
2018,7,9,6,45,116.0,118.0,4.7,15.9,156.5,192.25,158.2
2018,7,9,7,0,119.0,145.0,4.7,16.2,190.0,228.01,187.7
2018,7,9,7,15,357.5,128.5,4.6,16.55,290.5,402.74,333.39
2018,7,9,7,30,596.0,112.0,4.5,16.9,391.0,580.17,475.19
2018,7,9,7,45,664.5,106.5,4.4,17.2,450.0,650.06,527.45
2018,7,9,8,0,733.0,101.0,4.3,17.5,509.0,719.09,576.41
2018,7,9,8,15,795.0,90.5,4.2,17.85,568.5,782.47,619.92
2018,7,9,8,30,857.0,80.0,4.1,18.2,628.0,838.23,656.94
2018,7,9,8,45,869.5,82.0,3.95,18.55,671.5,872.73,677.86
2018,7,9,9,0,882.0,84.0,3.8,18.9,715.0,904.5,696.63
2018,7,9,9,15,892.0,85.5,3.75,19.2,754.5,930.42,711.8
2018,7,9,9,30,902.0,87.0,3.7,19.5,794.0,953.09,724.69
2018,7,9,9,45,910.0,88.0,3.7,19.8,828.0,969.89,733.88
2018,7,9,10,0,918.0,89.0,3.7,20.1,862.0,983.09,740.72
2018,7,9,10,15,923.5,90.0,3.7,20.35,890.0,990.17,743.66
2018,7,9,10,30,929.0,91.0,3.7,20.6,918.0,993.43,744.2
2018,7,9,10,45,932.0,92.5,3.7,20.85,939.5,990.92,741.01
2018,7,9,11,0,935.0,94.0,3.7,21.1,961.0,984.53,735.4
2018,7,9,11,15,937.5,95.0,3.8,21.3,976.0,973.32,727.48
2018,7,9,11,30,940.0,96.0,3.9,21.5,991.0,958.31,717.1
2018,7,9,11,45,941.0,96.5,4.05,21.65,998.0,937.77,703.46
2018,7,9,12,0,942.0,97.0,4.2,21.8,1005.0,913.71,687.39
2018,7,9,12,15,942.0,97.0,4.35,21.85,1005.0,884.97,668.31
2018,7,9,12,30,942.0,97.0,4.5,21.9,1005.0,853.06,647.12
2018,7,9,12,45,940.5,97.5,4.7,21.9,998.0,817.38,623.67
2018,7,9,13,0,939.0,98.0,4.9,21.9,991.0,778.88,597.85
2018,7,9,13,15,936.5,97.5,5.05,21.9,976.5,736.19,566.93
2018,7,9,13,30,934.0,97.0,5.2,21.9,962.0,691.09,532.79
2018,7,9,13,45,930.5,95.0,5.35,21.85,940.0,641.93,494.77
2018,7,9,14,0,927.0,93.0,5.5,21.8,918.0,590.85,454.11
2018,7,9,14,15,921.5,92.0,5.6,21.7,890.0,537.84,410.63
2018,7,9,14,30,916.0,91.0,5.7,21.6,862.0,483.5,364.77
2018,7,9,14,45,908.5,90.0,5.85,21.5,828.0,427.29,316.17
2018,7,9,15,0,901.0,89.0,6.0,21.4,794.0,370.45,265.87
2018,7,9,15,15,891.0,87.0,6.0,21.4,754.5,311.8,213.47
2018,7,9,15,30,881.0,85.0,6.0,21.4,715.0,253.31,161.99
2018,7,9,15,45,869.5,82.5,6.15,21.1,671.5,194.64,113.9
2018,7,9,16,0,858.0,80.0,6.3,20.8,628.0,136.8,74.3
2018,7,9,16,15,842.5,77.5,6.35,20.6,581.0,79.89,52.09
2018,7,9,16,30,827.0,75.0,6.4,20.4,534.0,68.23,53.19
2018,7,9,16,45,806.5,72.0,6.4,20.15,484.5,65.92,51.45
2018,7,9,17,0,786.0,69.0,6.4,19.9,435.0,56.23,43.3
2018,7,9,17,15,757.0,65.0,6.3,19.55,384.0,53.68,41.3
2018,7,9,17,30,728.0,61.0,6.2,19.2,333.0,51.05,39.18
2018,7,9,17,45,687.5,57.0,6.1,18.9,283.0,48.24,36.84
2018,7,9,18,0,647.0,53.0,6.0,18.6,233.0,45.41,34.39
2018,7,9,18,15,586.0,47.5,5.8,18.2,185.5,41.15,30.56
2018,7,9,18,30,525.0,42.0,5.6,17.8,138.0,33.87,23.92
2018,7,9,18,45,429.5,35.0,5.45,17.45,97.5,28.52,18.78
2018,7,9,19,0,334.0,28.0,5.3,17.1,57.0,23.22,12.22
2018,7,9,19,15,193.0,17.0,5.15,16.95,31.5,14.51,0.0
2018,7,9,19,30,52.0,6.0,5.0,16.8,6.0,5.12,0.0
2018,7,9,19,45,26.0,3.0,4.9,16.65,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.7,16.45,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,16.4,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.5,16.35,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.25,16.25,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.0,16.15,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.85,16.05,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.65,15.95,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.7,15.85,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,4.75,15.35,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,5.0,15.2,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,5.5,14.8,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,5.2,14.65,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,10,4,45,31.0,3.0,4.0,14.1,3.0,0.0,0.0
2018,7,10,5,0,62.0,6.0,4.2,14.2,6.0,17.51,0.0
2018,7,10,5,15,216.0,16.5,4.35,14.45,33.0,69.24,0.0
2018,7,10,5,30,370.0,27.0,4.5,14.7,60.0,163.84,108.09
2018,7,10,5,45,463.5,33.5,4.6,14.9,101.0,227.89,174.08
2018,7,10,6,0,557.0,40.0,4.7,15.1,142.0,299.77,239.3
2018,7,10,6,15,616.0,45.5,4.75,15.5,190.5,366.0,298.8
2018,7,10,6,30,675.0,51.0,4.8,15.9,239.0,437.13,360.47
2018,7,10,6,45,714.0,55.0,4.8,16.25,289.5,499.2,412.83
2018,7,10,7,0,753.0,59.0,4.8,16.6,340.0,563.21,464.77
2018,7,10,7,15,781.5,62.0,4.75,16.95,391.5,620.37,509.4
2018,7,10,7,30,810.0,65.0,4.7,17.3,443.0,671.65,546.57
2018,7,10,7,45,830.5,67.5,4.7,17.7,493.0,721.58,581.56
2018,7,10,8,0,851.0,70.0,4.7,18.1,543.0,770.34,614.93
2018,7,10,8,15,867.0,72.5,4.65,18.4,591.0,813.85,643.77
2018,7,10,8,30,883.0,75.0,4.6,18.7,639.0,855.24,670.59
2018,7,10,8,45,895.0,77.5,4.6,19.0,683.5,890.68,693.11
2018,7,10,9,0,907.0,80.0,4.6,19.3,728.0,923.25,713.41
2018,7,10,9,15,914.0,82.5,4.6,19.55,767.0,948.08,728.31
2018,7,10,9,30,921.0,85.0,4.6,19.8,806.0,969.45,740.81
2018,7,10,9,45,925.5,88.0,4.65,20.05,840.0,985.37,750.02
2018,7,10,10,0,930.0,91.0,4.7,20.3,874.0,997.5,756.74
2018,7,10,10,15,936.0,92.0,4.8,20.5,902.5,1005.1,761.07
2018,7,10,10,30,942.0,93.0,4.9,20.7,931.0,1008.82,762.88
2018,7,10,10,45,946.0,94.5,5.05,20.95,953.5,1007.2,761.43
2018,7,10,11,0,950.0,96.0,5.2,21.2,976.0,1001.62,757.36
2018,7,10,11,15,952.5,96.5,5.35,21.25,990.5,989.7,749.63
2018,7,10,11,30,955.0,97.0,5.5,21.3,1005.0,973.95,739.29
2018,7,10,11,45,956.5,97.0,5.65,21.35,1012.5,953.08,725.39
2018,7,10,12,0,958.0,97.0,5.8,21.4,1020.0,928.62,708.95
2018,7,10,12,15,957.5,97.5,5.95,21.35,1020.0,899.45,689.38
2018,7,10,12,30,957.0,98.0,6.1,21.3,1020.0,867.07,667.38
2018,7,10,12,45,955.5,98.0,6.25,21.25,1012.5,830.41,642.11
2018,7,10,13,0,954.0,98.0,6.4,21.2,1005.0,790.89,614.52
2018,7,10,13,15,951.5,97.0,6.5,21.05,990.0,747.14,582.23
2018,7,10,13,30,949.0,96.0,6.6,20.9,975.0,700.94,546.61
2018,7,10,13,45,945.0,95.0,6.75,20.75,953.0,651.57,507.75
2018,7,10,14,0,941.0,94.0,6.9,20.6,931.0,600.26,466.25
2018,7,10,14,15,935.5,93.0,6.95,20.4,902.5,546.46,421.49
2018,7,10,14,30,930.0,92.0,7.0,20.2,874.0,491.32,374.35
2018,7,10,14,45,922.5,90.0,7.05,20.0,839.0,433.52,323.82
2018,7,10,15,0,915.0,88.0,7.1,19.8,804.0,375.08,271.62
2018,7,10,15,15,904.5,87.0,7.1,19.8,764.0,316.16,218.36
2018,7,10,15,30,894.0,86.0,7.1,19.8,724.0,257.41,166.09
2018,7,10,15,45,881.0,83.5,7.1,19.3,679.5,197.66,116.75
2018,7,10,16,0,868.0,81.0,7.1,18.8,635.0,138.9,76.16
2018,7,10,16,15,851.5,79.0,7.05,18.5,587.5,81.58,53.55
2018,7,10,16,30,835.0,77.0,7.0,18.2,540.0,69.68,54.93
2018,7,10,16,45,813.5,73.5,6.95,17.9,489.5,59.02,45.93
2018,7,10,17,0,792.0,70.0,6.9,17.6,439.0,57.04,44.43
2018,7,10,17,15,764.0,66.5,6.85,17.3,388.0,54.9,42.76
2018,7,10,17,30,736.0,63.0,6.8,17.0,337.0,52.7,41.0
2018,7,10,17,45,696.5,58.5,6.7,16.65,286.5,49.55,38.34
2018,7,10,18,0,657.0,54.0,6.6,16.3,236.0,46.35,35.55
2018,7,10,18,15,597.0,48.5,6.45,16.05,188.0,42.11,31.68
2018,7,10,18,30,537.0,43.0,6.3,15.8,140.0,34.77,24.92
2018,7,10,18,45,441.0,35.5,6.1,15.55,99.0,29.01,19.35
2018,7,10,19,0,345.0,28.0,5.9,15.3,58.0,23.27,12.26
2018,7,10,19,15,199.5,17.0,5.8,15.2,32.0,14.51,0.0
2018,7,10,19,30,54.0,6.0,5.7,15.1,6.0,5.12,0.0
2018,7,10,19,45,27.0,3.0,5.55,15.0,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,5.4,14.9,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,5.3,14.8,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,5.1,14.65,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.7,14.55,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.45,14.45,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,11,4,45,0.0,0.5,2.8,13.9,0.5,0.0,0.0
2018,7,11,5,0,0.0,1.0,2.8,14.1,1.0,0.85,0.0
2018,7,11,5,15,0.0,6.5,2.8,14.4,6.5,5.55,0.0
2018,7,11,5,30,0.0,12.0,2.8,14.7,12.0,9.87,1.63
2018,7,11,5,45,20.0,22.0,2.8,14.95,25.5,26.03,15.69
2018,7,11,6,0,40.0,32.0,2.8,15.2,39.0,49.6,36.1
2018,7,11,6,15,20.0,36.0,2.65,15.5,39.5,40.34,28.83
2018,7,11,6,30,0.0,40.0,2.5,15.8,40.0,33.04,22.61
2018,7,11,6,45,0.0,57.5,2.4,16.05,57.5,47.61,34.99
2018,7,11,7,0,0.0,75.0,2.3,16.3,75.0,62.47,47.44
2018,7,11,7,15,0.0,103.5,2.2,16.6,103.5,88.17,68.77
2018,7,11,7,30,0.0,132.0,2.1,16.9,132.0,114.18,89.97
2018,7,11,7,45,4.5,155.5,2.05,17.2,158.0,138.93,109.94
2018,7,11,8,0,9.0,179.0,2.0,17.5,184.0,164.0,129.86
2018,7,11,8,15,20.0,209.5,2.0,17.8,222.0,201.53,159.69
2018,7,11,8,30,31.0,240.0,2.0,18.1,260.0,254.9,201.43
2018,7,11,8,45,47.0,272.5,2.0,18.4,305.0,301.82,237.44
2018,7,11,9,0,63.0,305.0,2.0,18.7,350.0,349.12,273.08
2018,7,11,9,15,86.5,330.5,2.1,19.0,396.0,396.15,308.39
2018,7,11,9,30,110.0,356.0,2.2,19.3,442.0,461.77,356.79
2018,7,11,9,45,100.0,371.0,2.25,19.55,452.0,447.56,344.77
2018,7,11,10,0,90.0,386.0,2.3,19.8,462.0,451.01,346.18
2018,7,11,10,15,112.0,407.5,2.35,20.05,505.0,509.13,388.43
2018,7,11,10,30,134.0,429.0,2.4,20.3,548.0,547.89,415.9
2018,7,11,10,45,131.5,442.0,2.45,20.5,561.0,553.46,418.84
2018,7,11,11,0,129.0,455.0,2.5,20.7,574.0,557.98,421.27
2018,7,11,11,15,145.0,464.0,2.55,20.85,600.0,574.88,433.29
2018,7,11,11,30,161.0,473.0,2.6,21.0,626.0,590.14,444.01
2018,7,11,11,45,171.0,477.5,2.7,21.15,641.0,594.03,446.72
2018,7,11,12,0,181.0,482.0,2.8,21.3,656.0,596.31,448.34
