Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,12,15,178.5,481.5,2.85,21.3,653.0,581.96,437.99
2018,7,11,12,30,176.0,481.0,2.9,21.3,650.0,566.86,427.16
2018,7,11,12,45,175.0,477.0,3.0,21.35,644.0,549.35,414.67
2018,7,11,13,0,174.0,473.0,3.1,21.4,638.0,531.32,401.72
2018,7,11,13,15,175.0,464.5,3.2,21.3,628.5,510.65,387.02
2018,7,11,13,30,176.0,456.0,3.3,21.2,619.0,489.59,371.84
2018,7,11,13,45,283.0,401.5,3.35,21.15,656.5,495.99,377.82
2018,7,11,14,0,390.0,347.0,3.4,21.1,694.0,491.68,374.65
2018,7,11,14,15,653.5,222.0,3.45,20.95,781.0,502.25,381.35
2018,7,11,14,30,917.0,97.0,3.5,20.8,868.0,490.16,367.35
2018,7,11,14,45,908.5,95.5,3.6,20.65,833.0,432.96,318.7
2018,7,11,15,0,900.0,94.0,3.7,20.5,798.0,375.25,268.51
2018,7,11,15,15,889.0,92.5,3.7,20.5,758.0,316.57,216.7
2018,7,11,15,30,878.0,91.0,3.7,20.5,718.0,258.14,165.72
2018,7,11,15,45,863.5,89.5,3.7,20.05,673.5,199.67,118.16
2018,7,11,16,0,849.0,88.0,3.7,19.6,629.0,142.34,79.05
2018,7,11,16,15,829.5,86.0,3.65,19.3,580.5,85.89,56.77
2018,7,11,16,30,810.0,84.0,3.6,19.0,532.0,65.24,50.91
2018,7,11,16,45,785.0,81.0,3.55,18.75,481.5,63.88,49.98
2018,7,11,17,0,760.0,78.0,3.5,18.5,431.0,62.47,48.98
2018,7,11,17,15,727.5,74.5,3.45,18.15,380.0,60.54,47.54
2018,7,11,17,30,695.0,71.0,3.4,17.8,329.0,58.58,46.03
2018,7,11,17,45,649.0,66.0,3.3,17.45,278.5,50.69,39.23
2018,7,11,18,0,603.0,61.0,3.2,17.1,228.0,47.57,36.53
2018,7,11,18,15,537.0,54.5,3.1,16.8,180.5,43.1,32.47
2018,7,11,18,30,471.0,48.0,3.0,16.5,133.0,38.6,28.21
2018,7,11,18,45,371.5,39.0,2.85,16.2,93.0,31.8,21.69
2018,7,11,19,0,272.0,30.0,2.7,15.9,53.0,24.94,13.38
2018,7,11,19,15,153.5,17.5,2.6,15.75,29.0,14.94,0.0
2018,7,11,19,30,35.0,5.0,2.5,15.6,5.0,4.27,0.0
2018,7,11,19,45,17.5,2.5,2.4,15.5,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,12,4,45,11.0,2.0,1.65,14.5,2.0,0.0,0.0
2018,7,12,5,0,22.0,4.0,1.7,14.6,4.0,3.41,0.0
2018,7,12,5,15,17.0,9.0,1.8,14.9,9.5,12.01,0.0
2018,7,12,5,30,12.0,14.0,1.9,15.2,15.0,15.59,5.45
2018,7,12,5,45,6.0,24.0,2.05,15.45,24.5,22.02,12.48
2018,7,12,6,0,0.0,34.0,2.2,15.7,34.0,28.08,18.05
2018,7,12,6,15,0.0,45.5,2.2,16.0,45.5,37.63,26.38
2018,7,12,6,30,0.0,57.0,2.2,16.3,57.0,47.21,34.59
2018,7,12,6,45,2.5,78.5,2.25,16.6,79.5,67.97,52.16
2018,7,12,7,0,5.0,100.0,2.3,16.9,102.0,89.12,69.8
2018,7,12,7,15,29.5,141.0,2.3,17.2,154.5,154.14,123.95
2018,7,12,7,30,54.0,182.0,2.3,17.5,207.0,215.37,173.71
2018,7,12,7,45,70.5,207.5,2.3,17.8,244.0,255.13,205.1
2018,7,12,8,0,87.0,233.0,2.3,18.1,281.0,295.77,236.67
2018,7,12,8,15,62.0,233.5,2.35,18.4,269.5,275.45,218.98
2018,7,12,8,30,37.0,234.0,2.4,18.7,258.0,253.95,200.55
2018,7,12,8,45,44.5,262.5,2.45,18.95,293.0,289.29,227.68
2018,7,12,9,0,52.0,291.0,2.5,19.2,328.0,324.62,254.25
2018,7,12,9,15,56.0,314.0,2.5,19.4,356.0,350.83,273.42
2018,7,12,9,30,60.0,337.0,2.5,19.6,384.0,376.7,292.17
2018,7,12,9,45,71.5,360.5,2.55,19.85,419.0,409.83,316.47
2018,7,12,10,0,83.0,384.0,2.6,20.1,454.0,442.54,340.16
2018,7,12,10,15,124.0,407.5,2.6,20.2,515.5,521.08,398.07
2018,7,12,10,30,165.0,431.0,2.6,20.3,577.0,580.16,440.64
2018,7,12,10,45,181.5,443.0,2.6,20.45,607.5,602.76,456.03
2018,7,12,11,0,198.0,455.0,2.6,20.6,638.0,623.85,470.47
2018,7,12,11,15,221.0,459.0,2.7,20.7,666.5,641.64,483.29
2018,7,12,11,30,244.0,463.0,2.8,20.8,695.0,670.13,503.44
2018,7,12,11,45,248.5,466.0,2.85,20.95,703.5,664.68,499.07
2018,7,12,12,0,253.0,469.0,2.9,21.1,712.0,657.54,493.76
2018,7,12,12,15,302.0,450.5,3.0,21.15,741.0,667.39,502.06
2018,7,12,12,30,351.0,432.0,3.1,21.2,770.0,673.57,507.49
2018,7,12,12,45,351.0,430.0,3.2,21.3,765.5,651.65,491.71
2018,7,12,13,0,351.0,428.0,3.3,21.4,761.0,628.56,475.07
2018,7,12,13,15,341.5,422.5,3.3,21.25,742.5,594.99,450.75
2018,7,12,13,30,332.0,417.0,3.3,21.1,724.0,561.42,426.16
2018,7,12,13,45,354.5,398.0,3.3,21.0,719.0,536.99,408.18
2018,7,12,14,0,377.0,379.0,3.3,20.9,714.0,510.15,387.81
2018,7,12,14,15,366.0,369.0,3.3,20.65,685.5,470.55,357.52
2018,7,12,14,30,355.0,359.0,3.3,20.4,657.0,431.63,327.24
2018,7,12,14,45,305.0,355.5,3.25,20.15,604.0,382.71,289.39
2018,7,12,15,0,255.0,352.0,3.2,19.9,551.0,338.86,255.53
2018,7,12,15,15,335.0,306.0,3.2,19.9,553.5,308.8,228.42
2018,7,12,15,30,415.0,260.0,3.2,19.9,556.0,263.61,188.39
2018,7,12,15,45,418.5,245.5,3.05,19.45,528.0,223.35,156.13
2018,7,12,16,0,422.0,231.0,2.9,19.0,500.0,182.78,127.23
2018,7,12,16,15,337.0,228.0,2.85,18.8,432.0,154.43,117.24
2018,7,12,16,30,252.0,225.0,2.8,18.6,364.0,146.69,120.38
2018,7,12,16,45,246.5,199.0,2.7,18.4,324.5,132.93,109.19
2018,7,12,17,0,241.0,173.0,2.6,18.2,285.0,118.42,97.26
2018,7,12,17,15,363.0,136.5,2.6,17.95,282.5,93.42,76.11
2018,7,12,17,30,485.0,100.0,2.6,17.7,280.0,72.0,57.77
2018,7,12,17,45,449.5,89.0,2.55,17.45,236.0,65.05,51.85
2018,7,12,18,0,414.0,78.0,2.5,17.2,192.0,57.83,45.54
2018,7,12,18,15,351.0,67.0,2.45,17.0,150.0,50.18,38.66
2018,7,12,18,30,288.0,56.0,2.4,16.8,108.0,42.35,31.43
2018,7,12,18,45,209.5,43.0,2.4,16.6,74.5,32.81,22.49
2018,7,12,19,0,131.0,30.0,2.4,16.4,41.0,23.09,11.78
2018,7,12,19,15,72.5,17.0,2.3,16.35,22.5,14.51,0.0
2018,7,12,19,30,14.0,4.0,2.2,16.3,4.0,3.41,0.0
2018,7,12,19,45,7.0,2.0,2.1,16.25,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,13,4,45,3.0,0.5,1.75,15.65,0.5,0.0,0.0
2018,7,13,5,0,6.0,1.0,1.8,15.7,1.0,0.85,0.0
2018,7,13,5,15,3.0,3.0,1.8,15.9,3.0,3.32,0.0
2018,7,13,5,30,0.0,5.0,1.8,16.1,5.0,4.1,0.0
2018,7,13,5,45,0.0,8.5,1.8,16.3,8.5,6.97,0.09
2018,7,13,6,0,0.0,12.0,1.8,16.5,12.0,9.86,2.65
2018,7,13,6,15,8.5,23.5,1.8,16.75,26.0,23.97,14.77
2018,7,13,6,30,17.0,35.0,1.8,17.0,40.0,38.76,27.56
2018,7,13,6,45,45.0,69.0,1.8,17.25,85.0,88.22,69.81
2018,7,13,7,0,73.0,103.0,1.8,17.5,130.0,152.25,123.41
2018,7,13,7,15,49.5,130.0,1.9,17.7,149.5,156.02,125.59
2018,7,13,7,30,26.0,157.0,2.0,17.9,169.0,167.94,134.23
2018,7,13,7,45,57.0,193.0,2.05,18.15,223.0,229.1,183.76
2018,7,13,8,0,88.0,229.0,2.1,18.4,277.0,292.43,233.77
2018,7,13,8,15,90.5,245.0,2.2,18.6,298.5,311.83,248.0
2018,7,13,8,30,93.0,261.0,2.3,18.8,320.0,331.09,262.15
2018,7,13,8,45,89.5,282.0,2.35,19.0,342.0,350.11,275.68
2018,7,13,9,0,86.0,303.0,2.4,19.2,364.0,368.47,288.58
2018,7,13,9,15,104.5,333.0,2.45,19.4,411.5,416.09,324.13
2018,7,13,9,30,123.0,363.0,2.5,19.6,459.0,482.09,372.45
2018,7,13,9,45,128.5,381.0,2.5,19.75,485.0,504.3,387.56
2018,7,13,10,0,134.0,399.0,2.5,19.9,511.0,525.66,402.19
2018,7,13,10,15,135.0,414.0,2.5,20.05,530.5,538.67,410.6
2018,7,13,10,30,136.0,429.0,2.5,20.2,550.0,550.67,418.31
2018,7,13,10,45,125.5,438.5,2.5,20.35,552.0,545.13,413.12
2018,7,13,11,0,115.0,448.0,2.5,20.5,554.0,538.78,407.53
2018,7,13,11,15,101.0,449.5,2.5,20.65,544.0,505.8,382.88
2018,7,13,11,30,87.0,451.0,2.5,20.8,534.0,488.69,369.73
2018,7,13,11,45,88.0,455.0,2.5,20.9,539.5,487.37,368.51
2018,7,13,12,0,89.0,459.0,2.5,21.0,545.0,485.35,366.73
2018,7,13,12,15,181.5,414.0,2.55,21.05,589.0,525.91,398.82
2018,7,13,12,30,274.0,369.0,2.6,21.1,633.0,557.0,423.33
2018,7,13,12,45,285.5,359.5,2.65,21.2,632.5,541.55,411.97
2018,7,13,13,0,297.0,350.0,2.7,21.3,632.0,524.6,399.63
2018,7,13,13,15,254.0,361.5,2.75,21.3,600.0,485.35,369.93
2018,7,13,13,30,211.0,373.0,2.8,21.3,568.0,448.54,341.97
2018,7,13,13,45,198.5,370.0,2.85,21.3,550.0,422.73,322.48
2018,7,13,14,0,186.0,367.0,2.9,21.3,532.0,398.07,303.62
2018,7,13,14,15,514.0,239.5,3.0,21.25,675.5,446.84,339.99
2018,7,13,14,30,842.0,112.0,3.1,21.2,819.0,469.44,351.79
2018,7,13,14,45,834.0,110.0,3.15,21.15,786.0,415.98,306.17
2018,7,13,15,0,826.0,108.0,3.2,21.1,753.0,362.06,259.38
2018,7,13,15,15,814.0,106.5,3.2,21.1,714.5,307.15,211.23
2018,7,13,15,30,802.0,105.0,3.2,21.1,676.0,245.95,158.76
2018,7,13,15,45,788.0,102.0,3.3,20.85,633.5,190.0,113.3
2018,7,13,16,0,774.0,99.0,3.4,20.6,591.0,135.32,75.65
2018,7,13,16,15,755.5,96.0,3.45,20.4,545.5,82.01,53.61
2018,7,13,16,30,737.0,93.0,3.5,20.2,500.0,70.32,55.02
2018,7,13,16,45,712.5,89.0,3.6,20.0,452.0,68.58,53.77
2018,7,13,17,0,688.0,85.0,3.7,19.8,404.0,61.08,47.53
2018,7,13,17,15,655.0,80.5,3.75,19.5,355.0,58.89,45.85
2018,7,13,17,30,622.0,76.0,3.8,19.2,306.0,56.62,44.06
2018,7,13,17,45,577.0,70.0,3.85,18.9,258.0,53.05,41.06
2018,7,13,18,0,532.0,64.0,3.9,18.6,210.0,49.39,37.88
2018,7,13,18,15,467.5,56.5,3.85,18.25,165.5,44.31,33.31
2018,7,13,18,30,403.0,49.0,3.8,17.9,121.0,39.15,28.48
2018,7,13,18,45,302.0,38.5,3.8,17.6,83.0,31.16,20.95
2018,7,13,19,0,201.0,28.0,3.8,17.3,45.0,21.75,10.53
2018,7,13,19,15,111.0,16.0,3.75,17.15,24.5,13.66,0.0
2018,7,13,19,30,21.0,4.0,3.7,17.0,4.0,3.41,0.0
2018,7,13,19,45,10.5,2.0,3.6,16.8,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.45,16.55,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.35,16.45,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.25,16.35,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.15,16.25,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,14,4,45,10.0,1.5,2.8,15.1,1.5,0.0,0.0
2018,7,14,5,0,20.0,3.0,2.8,15.1,3.0,0.0,0.0
2018,7,14,5,15,24.0,10.5,2.8,15.3,11.5,15.07,0.0
2018,7,14,5,30,28.0,18.0,2.8,15.5,20.0,28.21,13.52
2018,7,14,5,45,14.0,32.5,2.8,15.7,33.5,34.84,22.82
2018,7,14,6,0,0.0,47.0,2.8,15.9,47.0,40.17,28.14
2018,7,14,6,15,20.0,63.0,2.75,16.1,68.5,68.46,52.45
2018,7,14,6,30,40.0,79.0,2.7,16.3,90.0,95.41,75.7
2018,7,14,6,45,43.0,108.0,2.65,16.55,122.0,128.74,103.76
2018,7,14,7,0,46.0,137.0,2.6,16.8,154.0,162.21,131.37
2018,7,14,7,15,74.5,163.0,2.6,17.05,195.0,209.61,170.41
2018,7,14,7,30,103.0,189.0,2.6,17.3,236.0,272.77,221.28
2018,7,14,7,45,182.0,201.5,2.55,17.55,296.5,348.56,282.34
2018,7,14,8,0,261.0,214.0,2.5,17.8,357.0,445.87,358.14
2018,7,14,8,15,441.5,181.0,2.55,18.05,449.5,585.82,466.47
2018,7,14,8,30,622.0,148.0,2.6,18.3,542.0,727.65,571.26
2018,7,14,8,45,627.5,157.0,2.6,18.55,578.5,758.14,589.95
2018,7,14,9,0,633.0,166.0,2.6,18.8,615.0,786.18,607.6
2018,7,14,9,15,574.5,204.0,2.7,19.0,629.5,782.08,602.31
2018,7,14,9,30,516.0,242.0,2.8,19.2,644.0,765.59,588.04
2018,7,14,9,45,477.5,280.0,2.9,19.4,665.0,771.38,589.75
2018,7,14,10,0,439.0,318.0,3.0,19.6,686.0,772.92,588.37
2018,7,14,10,15,476.0,310.0,3.1,19.7,721.0,799.02,607.02
2018,7,14,10,30,513.0,302.0,3.2,19.8,756.0,822.79,623.79
2018,7,14,10,45,455.0,346.0,3.35,19.9,756.0,802.83,607.53
2018,7,14,11,0,397.0,390.0,3.5,20.0,756.0,779.44,589.18
2018,7,14,11,15,399.0,397.0,3.6,20.05,770.0,776.58,587.06
2018,7,14,11,30,401.0,404.0,3.7,20.1,784.0,771.29,583.14
2018,7,14,11,45,439.5,392.0,3.8,20.1,811.5,779.8,590.08
2018,7,14,12,0,478.0,380.0,3.9,20.1,839.0,784.62,594.28
2018,7,14,12,15,580.5,316.5,3.9,20.05,874.0,794.81,603.91
2018,7,14,12,30,683.0,253.0,3.9,20.0,909.0,797.51,607.91
2018,7,14,12,45,713.5,234.5,3.95,20.0,915.5,775.08,592.18
2018,7,14,13,0,744.0,216.0,4.0,20.0,922.0,748.51,573.28
2018,7,14,13,15,795.5,177.5,4.05,19.95,921.5,713.18,548.3
2018,7,14,13,30,847.0,139.0,4.1,19.9,921.0,672.2,518.38
2018,7,14,13,45,867.5,121.0,4.1,19.85,906.0,628.92,484.92
2018,7,14,14,0,888.0,103.0,4.1,19.8,891.0,581.48,447.27
2018,7,14,14,15,882.5,102.0,4.15,19.7,864.0,530.18,405.43
2018,7,14,14,30,877.0,101.0,4.2,19.6,837.0,477.61,361.31
2018,7,14,14,45,869.5,99.5,4.25,19.5,803.5,422.85,314.22
2018,7,14,15,0,862.0,98.0,4.3,19.4,770.0,367.5,265.5
2018,7,14,15,15,851.0,96.0,4.3,19.4,731.0,310.47,214.78
2018,7,14,15,30,840.0,94.0,4.3,19.4,692.0,253.75,164.91
2018,7,14,15,45,827.0,91.5,4.4,18.95,649.0,196.91,118.21
2018,7,14,16,0,814.0,89.0,4.5,18.5,606.0,141.07,79.49
2018,7,14,16,15,797.5,86.0,4.5,18.25,560.0,76.91,49.24
2018,7,14,16,30,781.0,83.0,4.5,18.0,514.0,64.15,50.19
2018,7,14,16,45,758.5,80.0,4.5,17.75,465.5,62.84,49.29
2018,7,14,17,0,736.0,77.0,4.5,17.5,417.0,61.46,48.32
2018,7,14,17,15,626.0,86.0,4.45,17.3,351.0,62.43,49.38
2018,7,14,17,30,516.0,95.0,4.4,17.1,285.0,69.67,55.91
2018,7,14,17,45,478.0,84.0,4.4,16.95,239.0,62.93,50.1
2018,7,14,18,0,440.0,73.0,4.4,16.8,193.0,55.85,43.86
2018,7,14,18,15,437.0,59.5,4.35,16.6,158.0,46.6,35.55
2018,7,14,18,30,434.0,46.0,4.3,16.4,123.0,36.82,26.62
2018,7,14,18,45,352.0,37.0,4.3,16.25,86.5,30.08,20.12
2018,7,14,19,0,270.0,28.0,4.3,16.1,50.0,23.22,11.48
2018,7,14,19,15,152.5,16.5,4.3,15.95,27.5,14.08,0.0
2018,7,14,19,30,35.0,5.0,4.3,15.8,5.0,4.27,0.0
2018,7,14,19,45,17.5,2.5,4.3,15.65,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.25,15.4,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,15,4,45,9.0,1.5,2.75,14.0,1.5,0.0,0.0
2018,7,15,5,0,18.0,3.0,2.8,14.1,3.0,0.0,0.0
2018,7,15,5,15,37.0,9.5,2.85,14.3,11.5,17.52,0.0
2018,7,15,5,30,56.0,16.0,2.9,14.5,20.0,39.07,20.01
2018,7,15,5,45,210.0,28.5,2.95,14.7,62.0,123.2,92.36
2018,7,15,6,0,364.0,41.0,3.0,14.9,104.0,221.11,175.86
2018,7,15,6,15,257.5,40.0,3.0,15.1,92.0,188.39,153.27
2018,7,15,6,30,151.0,39.0,3.0,15.3,80.0,135.8,111.03
2018,7,15,6,45,76.0,63.0,3.0,15.55,83.5,108.28,87.65
2018,7,15,7,0,1.0,87.0,3.0,15.8,87.0,74.34,57.56
2018,7,15,7,15,4.5,119.5,3.0,16.05,121.5,106.75,84.63
2018,7,15,7,30,8.0,152.0,3.0,16.3,156.0,139.78,111.69
2018,7,15,7,45,12.5,171.0,3.0,16.55,177.5,160.5,128.3
2018,7,15,8,0,17.0,190.0,3.0,16.8,199.0,181.5,144.94
2018,7,15,8,15,12.5,191.5,3.0,17.0,198.5,178.25,141.57
2018,7,15,8,30,8.0,193.0,3.0,17.2,198.0,175.02,138.27
2018,7,15,8,45,7.5,197.0,3.0,17.45,202.0,177.63,139.83
2018,7,15,9,0,7.0,201.0,3.0,17.7,206.0,180.32,141.46
2018,7,15,9,15,9.5,220.5,3.05,17.9,227.5,200.12,156.87
2018,7,15,9,30,12.0,240.0,3.1,18.1,249.0,219.93,172.11
2018,7,15,9,45,17.5,272.5,3.15,18.3,286.5,254.61,198.95
2018,7,15,10,0,23.0,305.0,3.2,18.5,324.0,289.23,225.4
2018,7,15,10,15,41.5,344.5,3.3,18.65,380.5,361.11,280.54
2018,7,15,10,30,60.0,384.0,3.4,18.8,437.0,415.59,321.52
2018,7,15,10,45,85.5,416.0,3.5,18.95,493.5,468.37,361.02
2018,7,15,11,0,111.0,448.0,3.6,19.1,550.0,535.85,410.64
2018,7,15,11,15,127.0,458.0,3.7,19.15,576.5,554.13,423.89
2018,7,15,11,30,143.0,468.0,3.8,19.2,603.0,570.81,436.19
2018,7,15,11,45,172.0,472.5,3.95,19.25,636.5,592.31,452.49
2018,7,15,12,0,201.0,477.0,4.1,19.3,670.0,611.32,466.88
2018,7,15,12,15,366.5,395.5,4.15,19.35,747.5,675.29,517.48
2018,7,15,12,30,532.0,314.0,4.2,19.4,825.0,728.57,559.02
2018,7,15,12,45,550.0,300.5,4.3,19.4,825.0,705.24,542.1
2018,7,15,13,0,568.0,287.0,4.4,19.4,825.0,677.52,522.34
2018,7,15,13,15,577.0,280.5,4.4,19.4,820.0,648.15,500.27
2018,7,15,13,30,586.0,274.0,4.4,19.4,815.0,616.58,476.13
2018,7,15,13,45,539.0,290.5,4.45,19.4,779.0,568.5,438.77
2018,7,15,14,0,492.0,307.0,4.5,19.4,743.0,521.23,401.67
2018,7,15,14,15,708.5,201.0,4.5,19.35,806.5,517.07,396.92
2018,7,15,14,30,925.0,95.0,4.5,19.3,870.0,495.32,375.39
2018,7,15,14,45,917.5,93.0,4.5,19.25,835.0,437.5,325.38
2018,7,15,15,0,910.0,91.0,4.5,19.2,800.0,379.05,273.75
2018,7,15,15,15,900.0,89.0,4.5,19.2,760.0,319.5,220.62
2018,7,15,15,30,890.0,87.0,4.5,19.2,720.0,260.09,168.18
2018,7,15,15,45,877.0,85.0,4.45,19.0,675.5,200.59,118.97
2018,7,15,16,0,864.0,83.0,4.4,18.8,631.0,142.06,78.24
2018,7,15,16,15,847.5,80.5,4.4,18.6,583.0,84.29,54.51
2018,7,15,16,30,831.0,78.0,4.4,18.4,535.0,70.28,55.4
2018,7,15,16,45,808.5,74.5,4.35,18.2,484.5,59.72,46.5
2018,7,15,17,0,786.0,71.0,4.3,18.0,434.0,57.76,45.0
2018,7,15,17,15,755.5,67.5,4.3,17.8,382.5,55.63,43.33
2018,7,15,17,30,725.0,64.0,4.3,17.6,331.0,53.45,41.57
2018,7,15,17,45,682.0,59.5,4.3,17.4,280.0,50.31,38.91
2018,7,15,18,0,639.0,55.0,4.3,17.2,229.0,47.14,36.12
2018,7,15,18,15,575.0,49.5,4.25,17.0,181.5,39.44,29.19
2018,7,15,18,30,511.0,44.0,4.2,16.8,134.0,35.58,25.48
2018,7,15,18,45,408.5,36.0,4.15,16.55,93.5,29.46,19.54
2018,7,15,19,0,306.0,28.0,4.1,16.3,53.0,23.35,11.31
2018,7,15,19,15,173.5,17.0,4.0,16.15,29.0,14.51,0.0
2018,7,15,19,30,41.0,6.0,3.9,16.0,5.0,0.0,0.0
2018,7,15,19,45,20.5,3.0,3.85,15.85,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.6,15.15,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,16,4,45,12.0,1.5,2.9,14.15,1.5,0.0,0.0
2018,7,16,5,0,24.0,3.0,2.9,14.3,3.0,0.0,0.0
2018,7,16,5,15,110.5,10.0,2.95,14.5,17.5,36.63,0.0
2018,7,16,5,30,197.0,17.0,3.0,14.7,32.0,95.55,53.81
2018,7,16,5,45,286.0,25.0,3.0,14.95,64.5,151.86,114.01
2018,7,16,6,0,375.0,33.0,3.0,15.2,97.0,215.95,171.29
2018,7,16,6,15,264.0,28.0,2.9,15.45,80.5,174.83,141.93
2018,7,16,6,30,153.0,23.0,2.8,15.7,64.0,120.63,98.25
2018,7,16,6,45,76.5,36.0,2.75,15.95,56.5,86.18,69.0
2018,7,16,7,0,0.0,49.0,2.7,16.2,49.0,40.52,28.88
2018,7,16,7,15,0.0,79.5,2.65,16.55,79.5,66.18,50.42
2018,7,16,7,30,0.0,110.0,2.6,16.9,110.0,93.64,73.06
2018,7,16,7,45,0.5,128.5,2.6,17.2,129.0,110.53,86.65
2018,7,16,8,0,1.0,147.0,2.6,17.5,148.0,127.47,100.11
2018,7,16,8,15,3.0,164.5,2.6,17.85,166.5,144.74,113.73
2018,7,16,8,30,5.0,182.0,2.6,18.2,185.0,162.13,127.27
2018,7,16,8,45,11.0,211.0,2.6,18.5,218.5,193.97,152.36
2018,7,16,9,0,17.0,240.0,2.6,18.8,252.0,226.08,177.27
2018,7,16,9,15,30.0,279.5,2.65,19.1,302.0,291.86,228.22
2018,7,16,9,30,43.0,319.0,2.7,19.4,352.0,343.06,266.9
2018,7,16,9,45,72.0,355.0,2.75,19.65,413.5,405.82,314.34
2018,7,16,10,0,101.0,391.0,2.8,19.9,475.0,468.38,360.64
2018,7,16,10,15,142.0,410.5,2.8,20.1,533.5,543.25,415.39
2018,7,16,10,30,183.0,430.0,2.8,20.3,592.0,598.48,454.98
2018,7,16,10,45,205.5,438.5,2.85,20.5,624.5,623.4,472.3
2018,7,16,11,0,228.0,447.0,2.9,20.7,657.0,646.74,488.57
2018,7,16,11,15,291.0,430.5,2.95,20.8,703.0,696.7,524.86
2018,7,16,11,30,354.0,414.0,3.0,20.9,749.0,728.14,547.83
2018,7,16,11,45,288.5,443.0,3.05,21.05,717.5,682.2,513.02
2018,7,16,12,0,223.0,472.0,3.1,21.2,686.0,626.62,471.81
2018,7,16,12,15,200.5,475.0,3.15,21.25,667.5,597.38,450.54
2018,7,16,12,30,178.0,478.0,3.2,21.3,649.0,568.39,429.19
2018,7,16,12,45,175.5,474.0,3.3,21.35,641.5,549.64,415.77
2018,7,16,13,0,173.0,470.0,3.4,21.4,634.0,530.47,401.9
2018,7,16,13,15,228.5,442.5,3.45,21.35,655.5,532.67,404.7
2018,7,16,13,30,284.0,415.0,3.5,21.3,677.0,530.94,404.1
2018,7,16,13,45,305.5,396.0,3.6,21.25,672.0,508.15,387.29
2018,7,16,14,0,327.0,377.0,3.7,21.2,667.0,483.15,368.41
2018,7,16,14,15,626.0,237.5,3.75,21.1,769.5,503.8,383.16
2018,7,16,14,30,925.0,98.0,3.8,21.0,872.0,498.36,374.1
2018,7,16,14,45,916.5,96.5,3.9,20.9,837.0,440.43,324.76
2018,7,16,15,0,908.0,95.0,4.0,20.8,802.0,381.95,273.87
2018,7,16,15,15,897.5,93.5,4.0,20.8,762.0,322.62,221.45
2018,7,16,15,30,887.0,92.0,4.0,20.8,722.0,263.46,169.72
2018,7,16,15,45,873.0,90.0,4.1,20.4,677.0,203.83,120.99
2018,7,16,16,0,859.0,88.0,4.2,20.0,632.0,145.29,80.57
2018,7,16,16,15,841.0,85.5,4.2,19.75,583.5,87.6,56.85
2018,7,16,16,30,823.0,83.0,4.2,19.5,535.0,64.88,50.51
2018,7,16,16,45,799.5,79.5,4.25,19.3,484.0,63.14,49.25
2018,7,16,17,0,776.0,76.0,4.3,19.1,433.0,61.31,47.88
2018,7,16,17,15,744.5,72.5,4.25,18.8,381.5,59.32,46.37
2018,7,16,17,30,713.0,69.0,4.2,18.5,330.0,57.3,44.79
2018,7,16,17,45,668.5,63.5,4.15,18.2,278.5,49.12,37.73
2018,7,16,18,0,624.0,58.0,4.1,17.9,227.0,45.54,34.6
2018,7,16,18,15,558.0,51.5,3.95,17.55,179.0,40.96,30.45
2018,7,16,18,30,492.0,45.0,3.8,17.2,131.0,36.35,26.09
2018,7,16,18,45,388.0,36.5,3.7,16.85,91.0,29.86,19.82
2018,7,16,19,0,284.0,28.0,3.6,16.5,51.0,23.35,11.0
2018,7,16,19,15,159.5,17.0,3.45,16.35,28.0,14.51,0.0
2018,7,16,19,30,35.0,6.0,3.3,16.2,5.0,0.0,0.0
2018,7,16,19,45,17.5,3.0,3.2,16.05,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,7,17,5,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,17,5,15,0.0,2.5,2.75,14.7,2.5,2.13,0.0
2018,7,17,5,30,0.0,5.0,2.8,15.0,5.0,4.1,0.0
2018,7,17,5,45,0.0,8.0,2.85,15.25,8.0,6.56,0.0
2018,7,17,6,0,0.0,11.0,2.9,15.5,11.0,9.03,1.96
2018,7,17,6,15,0.0,14.0,2.85,15.8,14.0,11.51,4.15
2018,7,17,6,30,0.0,17.0,2.8,16.1,17.0,13.99,6.31
2018,7,17,6,45,0.0,26.0,2.8,16.35,26.0,21.43,12.68
2018,7,17,7,0,0.0,35.0,2.8,16.6,35.0,28.9,18.99
2018,7,17,7,15,0.0,57.0,2.85,16.9,57.0,47.19,34.37
2018,7,17,7,30,0.0,79.0,2.9,17.2,79.0,65.57,49.6
2018,7,17,7,45,0.0,87.5,2.9,17.45,87.5,72.79,55.37
2018,7,17,8,0,0.0,96.0,2.9,17.7,96.0,80.16,61.2
2018,7,17,8,15,0.0,119.0,2.85,18.0,119.0,100.47,77.59
2018,7,17,8,30,0.0,142.0,2.8,18.3,142.0,120.93,93.87
2018,7,17,8,45,3.0,168.5,2.8,18.6,170.5,147.34,114.87
2018,7,17,9,0,6.0,195.0,2.8,18.9,199.0,173.97,135.76
2018,7,17,9,15,15.5,239.5,2.8,19.15,251.0,223.56,174.75
2018,7,17,9,30,25.0,284.0,2.8,19.4,303.0,290.44,226.33
2018,7,17,9,45,39.0,322.0,2.85,19.6,353.5,340.68,264.43
2018,7,17,10,0,53.0,360.0,2.9,19.8,404.0,390.66,301.77
2018,7,17,10,15,62.0,382.0,2.9,19.95,435.5,419.03,322.38
2018,7,17,10,30,71.0,404.0,2.9,20.1,467.0,446.75,342.42
2018,7,17,10,45,66.5,411.0,2.9,20.25,471.0,445.83,340.82
2018,7,17,11,0,62.0,418.0,2.9,20.4,475.0,444.51,339.12
2018,7,17,11,15,52.5,410.5,2.9,20.55,459.5,424.23,323.41
2018,7,17,11,30,43.0,403.0,2.9,20.7,444.0,404.18,307.96
2018,7,17,11,45,52.0,420.0,2.9,20.8,469.5,423.75,322.45
2018,7,17,12,0,61.0,437.0,2.9,20.9,495.0,442.04,335.76
2018,7,17,12,15,57.5,432.5,2.95,20.95,487.5,429.04,325.94
2018,7,17,12,30,54.0,428.0,3.0,21.0,480.0,416.03,316.25
2018,7,17,12,45,56.0,427.5,3.05,21.05,481.0,410.79,312.46
2018,7,17,13,0,58.0,427.0,3.1,21.1,482.0,405.09,308.3
2018,7,17,13,15,82.5,435.0,3.2,21.15,512.0,421.66,321.13
2018,7,17,13,30,107.0,443.0,3.3,21.2,542.0,435.36,331.56
2018,7,17,13,45,131.0,437.5,3.35,21.2,555.5,435.08,331.5
2018,7,17,14,0,155.0,432.0,3.4,21.2,569.0,430.66,328.16
2018,7,17,14,15,463.0,296.5,3.55,21.1,687.5,467.49,356.08
2018,7,17,14,30,771.0,161.0,3.7,21.0,806.0,475.55,358.11
2018,7,17,14,45,827.0,134.0,3.8,20.9,800.0,430.44,318.49
2018,7,17,15,0,883.0,107.0,3.9,20.8,794.0,382.88,275.15
2018,7,17,15,15,667.0,167.5,3.9,20.8,671.0,301.87,212.63
2018,7,17,15,30,451.0,228.0,3.9,20.8,548.0,252.51,178.21
2018,7,17,15,45,640.5,163.0,4.15,20.4,585.5,204.69,131.67
2018,7,17,16,0,830.0,98.0,4.4,20.0,623.0,141.33,78.4
2018,7,17,16,15,784.5,100.0,4.45,19.75,565.0,86.86,56.73
2018,7,17,16,30,739.0,102.0,4.5,19.5,507.0,76.85,60.8
2018,7,17,16,45,680.0,102.0,4.55,19.2,447.0,70.93,56.0
2018,7,17,17,0,621.0,102.0,4.6,18.9,387.0,72.0,57.19
2018,7,17,17,15,645.5,89.5,4.55,18.55,354.5,65.28,51.62
2018,7,17,17,30,670.0,77.0,4.5,18.2,322.0,57.99,45.45
2018,7,17,17,45,621.5,71.5,4.5,17.9,271.0,54.73,42.72
2018,7,17,18,0,573.0,66.0,4.5,17.6,220.0,51.44,39.83
2018,7,17,18,15,490.0,59.0,4.35,17.25,171.0,46.67,35.49
2018,7,17,18,30,407.0,52.0,4.2,16.9,122.0,41.93,30.96
2018,7,17,18,45,222.0,36.0,4.1,16.6,72.5,27.67,17.95
2018,7,17,19,0,37.0,20.0,4.0,16.3,23.0,16.46,5.84
2018,7,17,19,15,22.0,11.0,3.9,16.15,12.5,9.39,0.0
2018,7,17,19,30,7.0,2.0,3.8,16.0,2.0,0.0,0.0
2018,7,17,19,45,3.5,1.0,3.65,15.85,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.45,15.65,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.3,15.55,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,18,4,45,7.0,1.0,2.75,14.6,1.0,0.0,0.0
2018,7,18,5,0,14.0,2.0,2.8,14.7,2.0,0.0,0.0
2018,7,18,5,15,69.0,9.0,2.85,15.0,13.5,25.22,0.0
2018,7,18,5,30,124.0,16.0,2.9,15.3,25.0,66.8,32.94
2018,7,18,5,45,191.5,28.0,3.0,15.55,54.0,116.43,86.23
2018,7,18,6,0,259.0,40.0,3.1,15.8,83.0,170.26,134.3
2018,7,18,6,15,261.5,40.0,3.0,16.05,96.5,190.96,154.81
2018,7,18,6,30,264.0,40.0,2.9,16.3,110.0,205.54,169.26
2018,7,18,6,45,313.0,53.0,2.8,16.55,153.0,264.63,219.55
2018,7,18,7,0,362.0,66.0,2.7,16.8,196.0,327.3,271.38
2018,7,18,7,15,434.0,77.0,2.55,17.0,257.0,406.49,335.14
2018,7,18,7,30,506.0,88.0,2.4,17.2,318.0,490.63,400.58
2018,7,18,7,45,523.0,95.0,2.25,17.45,356.5,532.16,430.75
2018,7,18,8,0,540.0,102.0,2.1,17.7,395.0,573.14,459.57
2018,7,18,8,15,448.0,118.0,2.05,17.9,376.0,532.77,426.15
2018,7,18,8,30,356.0,134.0,2.0,18.1,357.0,473.68,378.84
2018,7,18,8,45,259.5,165.5,2.0,18.35,334.5,431.82,343.61
2018,7,18,9,0,163.0,197.0,2.0,18.6,312.0,362.95,287.55
2018,7,18,9,15,320.0,183.5,2.05,18.8,425.5,516.58,407.11
2018,7,18,9,30,477.0,170.0,2.1,19.0,539.0,664.1,515.93
2018,7,18,9,45,434.0,192.0,2.15,19.25,539.5,640.16,495.43
2018,7,18,10,0,391.0,214.0,2.2,19.5,540.0,623.07,481.01
2018,7,18,10,15,235.0,288.5,2.25,19.7,486.5,528.1,406.8
2018,7,18,10,30,79.0,363.0,2.3,19.9,433.0,414.05,317.41
2018,7,18,10,45,123.5,354.0,2.35,20.05,466.0,462.23,354.62
2018,7,18,11,0,168.0,345.0,2.4,20.2,499.0,491.6,376.96
2018,7,18,11,15,103.0,365.0,2.45,20.3,460.0,444.02,339.28
2018,7,18,11,30,38.0,385.0,2.5,20.4,421.0,382.93,291.77
2018,7,18,11,45,51.5,406.0,2.6,20.5,455.0,410.61,312.8
2018,7,18,12,0,65.0,427.0,2.7,20.6,489.0,436.72,332.15
2018,7,18,12,15,128.5,433.0,2.8,20.65,556.0,500.08,380.12
2018,7,18,12,30,192.0,439.0,2.9,20.7,623.0,547.05,415.34
2018,7,18,12,45,190.5,453.5,2.95,20.7,635.0,545.03,413.3
2018,7,18,13,0,189.0,468.0,3.0,20.7,647.0,541.68,410.58
2018,7,18,13,15,166.5,453.5,3.05,20.65,609.5,499.07,379.27
2018,7,18,13,30,144.0,439.0,3.1,20.6,572.0,458.35,349.27
2018,7,18,13,45,164.5,399.0,3.1,20.6,547.0,426.36,325.97
2018,7,18,14,0,185.0,359.0,3.1,20.6,522.0,393.19,301.24
2018,7,18,14,15,280.0,324.5,3.1,20.5,562.5,397.47,304.16
2018,7,18,14,30,375.0,290.0,3.1,20.4,603.0,391.67,297.91
2018,7,18,14,45,567.0,215.5,3.1,20.3,666.5,385.37,288.32
2018,7,18,15,0,759.0,141.0,3.1,20.2,730.0,362.35,262.4
2018,7,18,15,15,805.0,122.0,3.1,20.2,718.0,312.93,216.99
2018,7,18,15,30,851.0,103.0,3.1,20.2,706.0,264.2,171.85
2018,7,18,15,45,836.0,101.0,3.4,19.9,661.5,198.84,118.71
2018,7,18,16,0,821.0,99.0,3.7,19.6,617.0,141.48,78.88
2018,7,18,16,15,800.5,96.5,3.85,19.3,569.0,85.19,55.15
2018,7,18,16,30,780.0,94.0,4.0,19.0,521.0,71.88,56.66
2018,7,18,16,45,753.5,90.5,4.15,18.75,470.5,70.45,55.69
2018,7,18,17,0,727.0,87.0,4.3,18.5,420.0,68.95,54.65
2018,7,18,17,15,692.0,82.5,4.3,18.1,368.5,60.9,47.89
2018,7,18,17,30,657.0,78.0,4.3,17.7,317.0,58.63,46.11
2018,7,18,17,45,607.0,72.5,4.25,17.3,266.5,55.4,43.42
2018,7,18,18,0,557.0,67.0,4.2,16.9,216.0,52.15,40.57
2018,7,18,18,15,486.5,59.0,3.95,16.6,169.0,46.7,35.6
2018,7,18,18,30,416.0,51.0,3.7,16.3,122.0,41.17,30.36
2018,7,18,18,45,308.5,40.5,3.5,15.95,83.5,33.21,22.68
2018,7,18,19,0,201.0,30.0,3.3,15.6,45.0,23.3,10.24
2018,7,18,19,15,108.0,16.5,3.05,15.55,24.0,14.08,0.0
2018,7,18,19,30,15.0,3.0,2.8,15.5,3.0,0.0,0.0
2018,7,18,19,45,7.5,1.5,2.55,15.4,1.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,19,4,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,7,19,5,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,19,5,15,20.5,5.0,3.45,14.75,6.5,9.48,0.0
2018,7,19,5,30,41.0,10.0,3.5,15.0,13.0,26.05,8.77
2018,7,19,5,45,85.5,20.5,3.5,15.25,33.0,66.28,47.19
2018,7,19,6,0,130.0,31.0,3.5,15.5,53.0,103.11,79.95
2018,7,19,6,15,98.5,31.5,3.3,15.75,51.5,85.15,66.81
2018,7,19,6,30,67.0,32.0,3.1,16.0,50.0,73.33,57.53
2018,7,19,6,45,33.5,50.5,2.85,16.25,59.5,63.6,49.12
2018,7,19,7,0,0.0,69.0,2.6,16.5,69.0,57.21,42.98
2018,7,19,7,15,0.5,102.5,2.35,16.8,102.5,87.94,68.61
2018,7,19,7,30,1.0,136.0,2.1,17.1,136.0,119.36,94.29
2018,7,19,7,45,2.0,148.5,1.9,17.4,149.5,130.89,103.26
2018,7,19,8,0,3.0,161.0,1.7,17.7,163.0,142.54,112.23
2018,7,19,8,15,6.5,179.5,1.55,18.05,183.5,162.09,127.52
2018,7,19,8,30,10.0,198.0,1.4,18.4,204.0,181.82,142.69
2018,7,19,8,45,14.5,222.0,1.25,18.75,231.5,207.83,162.59
2018,7,19,9,0,19.0,246.0,1.1,19.1,259.0,233.95,182.18
2018,7,19,9,15,25.5,272.5,1.1,19.5,291.5,281.1,217.71
2018,7,19,9,30,32.0,299.0,1.1,19.9,324.0,312.81,240.81
2018,7,19,9,45,47.0,332.5,1.1,20.25,371.0,359.6,275.19
2018,7,19,10,0,62.0,366.0,1.1,20.6,418.0,406.09,308.56
2018,7,19,10,15,81.5,392.0,1.3,20.85,462.5,448.73,339.72
2018,7,19,10,30,101.0,418.0,1.5,21.1,507.0,490.59,370.01
2018,7,19,10,45,105.5,431.5,1.65,21.35,526.5,504.43,379.48
2018,7,19,11,0,110.0,445.0,1.8,21.6,546.0,533.84,400.07
2018,7,19,11,15,95.0,445.0,2.1,21.7,533.0,498.0,374.55
2018,7,19,11,30,80.0,445.0,2.4,21.8,520.0,478.59,360.73
2018,7,19,11,45,74.0,444.5,2.7,21.9,514.5,466.97,352.57
2018,7,19,12,0,68.0,444.0,3.0,22.0,509.0,455.19,344.15
2018,7,19,12,15,70.0,446.0,3.25,21.9,513.0,452.35,342.61
2018,7,19,12,30,72.0,448.0,3.5,21.8,517.0,448.89,340.54
2018,7,19,12,45,75.5,444.5,3.8,21.75,516.5,441.23,335.43
2018,7,19,13,0,79.0,441.0,4.1,21.7,516.0,433.03,329.86
2018,7,19,13,15,102.0,443.5,4.25,21.5,538.5,442.9,338.03
2018,7,19,13,30,125.0,446.0,4.4,21.3,561.0,451.77,345.32
2018,7,19,13,45,192.5,417.0,4.6,21.1,589.5,457.63,351.0
2018,7,19,14,0,260.0,388.0,4.8,20.9,618.0,455.59,350.06
2018,7,19,14,15,547.5,261.0,4.75,20.7,724.5,483.74,370.92
2018,7,19,14,30,835.0,134.0,4.7,20.5,831.0,485.08,367.4
2018,7,19,14,45,824.5,132.5,4.65,20.3,796.5,429.57,319.95
2018,7,19,15,0,814.0,131.0,4.6,20.1,762.0,373.97,271.52
2018,7,19,15,15,801.5,128.0,4.6,20.1,722.5,316.86,221.26
2018,7,19,15,30,789.0,125.0,4.6,20.1,683.0,260.41,172.05
2018,7,19,15,45,771.5,122.5,4.35,19.7,639.0,204.44,126.27
2018,7,19,16,0,754.0,120.0,4.1,19.3,595.0,150.23,88.57
2018,7,19,16,15,731.5,116.5,4.0,19.05,547.5,89.63,59.54
2018,7,19,16,30,709.0,113.0,3.9,18.8,500.0,76.81,60.95
2018,7,19,16,45,681.0,108.5,3.75,18.6,451.0,75.42,60.02
2018,7,19,17,0,653.0,104.0,3.6,18.4,402.0,73.95,59.0
2018,7,19,17,15,616.0,98.0,3.55,18.1,352.0,71.19,56.87
2018,7,19,17,30,579.0,92.0,3.5,17.8,302.0,68.34,54.59
2018,7,19,17,45,529.0,84.0,3.45,17.55,253.0,63.69,50.65
2018,7,19,18,0,479.0,76.0,3.4,17.3,204.0,58.9,46.43
2018,7,19,18,15,412.0,65.5,3.3,17.05,159.0,49.6,38.07
2018,7,19,18,30,345.0,55.0,3.2,16.8,114.0,42.0,31.0
2018,7,19,18,45,252.5,42.0,3.15,16.55,77.5,32.29,21.8
2018,7,19,19,0,160.0,29.0,3.1,16.3,41.0,22.45,9.14
2018,7,19,19,15,84.5,15.5,3.0,16.2,21.5,13.23,0.0
2018,7,19,19,30,9.0,2.0,2.9,16.1,2.0,0.0,0.0
2018,7,19,19,45,4.5,1.0,2.85,16.0,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,20,4,45,2.0,0.5,2.4,14.7,0.5,0.0,0.0
2018,7,20,5,0,4.0,1.0,2.5,14.8,1.0,0.0,0.0
2018,7,20,5,15,39.5,13.0,2.65,15.1,15.5,21.14,0.0
2018,7,20,5,30,75.0,25.0,2.8,15.4,30.0,57.87,24.32
2018,7,20,5,45,137.5,42.5,2.95,15.65,61.5,108.41,79.98
2018,7,20,6,0,200.0,60.0,3.1,15.9,93.0,161.61,127.24
2018,7,20,6,15,147.0,54.5,3.1,16.25,83.0,136.9,109.76
2018,7,20,6,30,94.0,49.0,3.1,16.6,73.0,108.1,86.79
2018,7,20,6,45,47.5,69.5,3.15,16.9,81.5,90.7,72.01
2018,7,20,7,0,1.0,90.0,3.2,17.2,90.0,77.45,59.89
2018,7,20,7,15,8.5,122.5,3.1,17.6,126.0,112.88,89.36
2018,7,20,7,30,16.0,155.0,3.0,18.0,162.0,149.2,119.0
2018,7,20,7,45,23.0,178.0,2.85,18.35,189.5,176.17,140.51
2018,7,20,8,0,30.0,201.0,2.7,18.7,217.0,217.18,172.92
2018,7,20,8,15,39.5,226.5,2.7,19.05,250.0,251.1,199.23
2018,7,20,8,30,49.0,252.0,2.7,19.4,283.0,285.33,225.38
2018,7,20,8,45,82.5,283.0,2.65,19.75,339.0,347.11,273.1
2018,7,20,9,0,116.0,314.0,2.6,20.1,395.0,428.26,334.08
2018,7,20,9,15,183.5,324.5,2.6,20.4,462.0,502.08,389.55
2018,7,20,9,30,251.0,335.0,2.6,20.7,529.0,596.23,458.11
2018,7,20,9,45,389.0,302.0,2.55,20.95,618.0,712.98,542.82
2018,7,20,10,0,527.0,269.0,2.5,21.2,707.0,813.6,613.5
2018,7,20,10,15,484.0,305.0,2.5,21.4,718.0,806.71,604.96
2018,7,20,10,30,441.0,341.0,2.5,21.6,729.0,796.04,594.88
2018,7,20,10,45,535.5,298.0,2.5,21.8,781.0,839.13,625.87
2018,7,20,11,0,630.0,255.0,2.5,22.0,833.0,882.56,656.06
2018,7,20,11,15,735.0,197.0,2.55,22.05,882.0,903.79,671.01
2018,7,20,11,30,840.0,139.0,2.6,22.1,931.0,917.3,679.74
2018,7,20,11,45,834.0,144.5,2.65,22.15,936.0,896.13,665.47
2018,7,20,12,0,828.0,150.0,2.7,22.2,941.0,871.89,649.46
2018,7,20,12,15,604.0,274.5,2.75,22.15,851.5,783.33,586.33
2018,7,20,12,30,380.0,399.0,2.8,22.1,762.0,674.36,505.62
2018,7,20,12,45,413.0,377.0,2.85,22.05,769.0,666.48,501.45
2018,7,20,13,0,446.0,355.0,2.9,22.0,776.0,648.88,489.59
2018,7,20,13,15,616.0,257.5,2.95,21.9,829.0,661.59,501.68
2018,7,20,13,30,786.0,160.0,3.0,21.8,882.0,658.79,501.36
2018,7,20,13,45,753.5,174.0,3.1,21.7,853.0,609.11,463.67
2018,7,20,14,0,721.0,188.0,3.2,21.6,824.0,559.95,425.77
2018,7,20,14,15,771.5,155.0,3.2,21.45,815.5,518.73,392.91
2018,7,20,14,30,822.0,122.0,3.2,21.3,807.0,472.51,354.54
2018,7,20,14,45,812.5,120.0,3.25,21.15,773.5,419.05,309.52
2018,7,20,15,0,803.0,118.0,3.3,21.0,740.0,361.03,259.92
2018,7,20,15,15,790.5,115.5,3.3,21.0,701.0,305.03,211.01
2018,7,20,15,30,778.0,113.0,3.3,21.0,662.0,249.68,163.06
2018,7,20,15,45,762.0,110.5,3.3,20.65,619.5,194.68,118.28
2018,7,20,16,0,746.0,108.0,3.3,20.3,577.0,141.22,81.18
2018,7,20,16,15,724.5,104.5,3.25,20.05,530.5,88.66,58.54
2018,7,20,16,30,703.0,101.0,3.2,19.8,484.0,69.05,54.04
2018,7,20,16,45,675.5,97.0,3.15,19.6,436.0,67.69,53.12
2018,7,20,17,0,648.0,93.0,3.1,19.4,388.0,66.26,52.12
2018,7,20,17,15,611.5,87.5,3.05,19.1,339.0,63.58,50.04
2018,7,20,17,30,575.0,82.0,3.0,18.8,290.0,60.81,47.81
2018,7,20,17,45,526.0,75.5,2.95,18.55,242.5,57.07,44.65
2018,7,20,18,0,477.0,69.0,2.9,18.3,195.0,53.24,41.29
2018,7,20,18,15,410.5,59.5,2.85,18.05,151.5,46.74,35.41
2018,7,20,18,30,344.0,50.0,2.8,17.8,108.0,38.33,27.68
2018,7,20,18,45,254.0,38.0,2.75,17.6,73.0,29.31,19.13
2018,7,20,19,0,164.0,26.0,2.7,17.4,38.0,20.18,7.08
2018,7,20,19,15,86.5,14.0,2.6,17.3,20.0,11.95,0.0
2018,7,20,19,30,9.0,2.0,2.5,17.2,2.0,0.0,0.0
2018,7,20,19,45,4.5,1.0,2.4,17.15,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.25,17.1,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.2,17.15,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.15,17.2,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.05,17.2,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.0,17.15,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,1.95,17.1,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.9,17.05,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.8,16.55,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,21,4,45,2.5,0.5,1.7,16.15,0.5,0.0,0.0
2018,7,21,5,0,5.0,1.0,1.8,16.2,1.0,0.0,0.0
2018,7,21,5,15,8.5,5.0,1.85,16.45,5.5,6.43,0.0
2018,7,21,5,30,12.0,9.0,1.9,16.7,10.0,12.7,0.4
2018,7,21,5,45,6.0,16.0,1.95,16.9,16.5,15.73,6.97
2018,7,21,6,0,0.0,23.0,2.0,17.1,23.0,18.95,10.18
2018,7,21,6,15,0.0,34.0,2.0,17.35,34.0,28.07,18.08
2018,7,21,6,30,0.0,45.0,2.0,17.6,45.0,37.2,25.93
2018,7,21,6,45,8.0,79.5,1.95,17.9,82.5,72.71,55.98
2018,7,21,7,0,16.0,114.0,1.9,18.2,120.0,110.85,87.77
2018,7,21,7,15,60.0,148.0,1.9,18.5,174.5,184.64,148.94
2018,7,21,7,30,104.0,182.0,1.9,18.8,229.0,267.93,215.99
2018,7,21,7,45,144.5,204.0,1.9,19.1,277.5,325.32,260.97
2018,7,21,8,0,185.0,226.0,1.9,19.4,326.0,385.24,306.94
2018,7,21,8,15,189.5,244.0,1.9,19.7,354.5,412.62,326.34
2018,7,21,8,30,194.0,262.0,1.9,20.0,383.0,439.5,345.23
