Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,6,15,0.0,9.5,1.7,16.95,9.5,7.8,0.63
2018,8,30,6,30,0.0,14.0,1.7,17.1,14.0,11.51,3.98
2018,8,30,6,45,0.0,19.5,1.65,17.3,19.5,16.05,7.95
2018,8,30,7,0,0.0,25.0,1.6,17.5,25.0,20.6,11.89
2018,8,30,7,15,0.0,30.0,1.5,17.6,30.0,24.74,15.43
2018,8,30,7,30,0.0,35.0,1.4,17.7,35.0,28.9,18.91
2018,8,30,7,45,0.0,49.5,1.35,17.8,49.5,40.95,29.01
2018,8,30,8,0,0.0,64.0,1.3,17.9,64.0,53.04,39.01
2018,8,30,8,15,0.0,73.0,1.25,18.05,73.0,60.58,45.1
2018,8,30,8,30,0.0,82.0,1.2,18.2,82.0,68.13,51.14
2018,8,30,8,45,6.0,133.0,1.15,18.35,136.5,119.58,93.23
2018,8,30,9,0,12.0,184.0,1.1,18.5,191.0,173.35,136.08
2018,8,30,9,15,23.5,224.5,1.15,18.7,240.0,223.25,175.19
2018,8,30,9,30,35.0,265.0,1.2,18.9,289.0,293.52,229.11
2018,8,30,9,45,24.5,254.0,1.25,19.1,271.5,268.9,208.94
2018,8,30,10,0,14.0,243.0,1.3,19.3,254.0,228.21,176.82
2018,8,30,10,15,57.5,296.0,1.4,19.45,342.0,342.15,265.33
2018,8,30,10,30,101.0,349.0,1.5,19.6,430.0,438.99,337.63
2018,8,30,10,45,122.5,373.5,1.6,19.75,474.5,502.6,383.38
2018,8,30,11,0,144.0,398.0,1.7,19.9,519.0,543.63,412.64
2018,8,30,11,15,127.0,407.0,1.8,20.0,515.0,529.03,401.13
2018,8,30,11,30,110.0,416.0,1.9,20.1,511.0,514.06,389.76
2018,8,30,11,45,146.0,423.5,2.05,20.2,551.0,546.92,414.71
2018,8,30,12,0,182.0,431.0,2.2,20.3,591.0,576.87,437.05
2018,8,30,12,15,229.5,423.0,2.3,20.35,624.5,598.88,453.96
2018,8,30,12,30,277.0,415.0,2.4,20.4,658.0,628.59,476.02
2018,8,30,12,45,439.0,337.5,2.55,20.4,717.5,679.4,516.21
2018,8,30,13,0,601.0,260.0,2.7,20.4,777.0,709.91,541.04
2018,8,30,13,15,724.0,199.0,2.85,20.35,809.5,710.81,543.57
2018,8,30,13,30,847.0,138.0,3.0,20.3,842.0,696.52,534.54
2018,8,30,13,45,626.5,219.5,3.15,20.25,732.0,584.52,449.57
2018,8,30,14,0,406.0,301.0,3.3,20.2,622.0,485.52,373.68
2018,8,30,14,15,623.0,211.0,3.4,20.1,680.5,494.74,379.78
2018,8,30,14,30,840.0,121.0,3.5,20.0,739.0,478.41,362.76
2018,8,30,14,45,828.5,118.0,3.65,19.9,701.5,417.55,311.04
2018,8,30,15,0,817.0,115.0,3.8,19.8,664.0,356.84,258.21
2018,8,30,15,15,800.5,111.5,3.8,19.8,620.5,294.85,203.73
2018,8,30,15,30,784.0,108.0,3.8,19.8,577.0,234.18,151.4
2018,8,30,15,45,763.0,104.5,4.05,19.45,530.0,174.52,104.5
2018,8,30,16,0,742.0,101.0,4.3,19.1,483.0,111.17,64.5
2018,8,30,16,15,712.5,96.5,4.4,18.85,432.5,68.98,54.52
2018,8,30,16,30,683.0,92.0,4.5,18.6,382.0,67.11,53.15
2018,8,30,16,45,642.5,86.0,4.55,18.35,330.0,63.95,50.61
2018,8,30,17,0,602.0,80.0,4.6,18.1,278.0,60.71,47.91
2018,8,30,17,15,542.5,72.5,4.65,17.8,227.0,56.05,43.87
2018,8,30,17,30,483.0,65.0,4.7,17.5,176.0,51.33,39.59
2018,8,30,17,45,392.5,54.5,4.7,17.2,129.5,43.81,32.62
2018,8,30,18,0,302.0,44.0,4.7,16.9,83.0,33.94,23.3
2018,8,30,18,15,182.5,28.0,4.65,16.75,48.5,21.73,9.28
2018,8,30,18,30,63.0,12.0,4.6,16.6,14.0,10.24,0.0
2018,8,30,18,45,31.5,6.0,4.55,16.4,7.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.45,16.1,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,4.35,15.95,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,4.25,15.65,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,4.15,15.3,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,4.05,15.15,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,3.65,14.85,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,4.15,15.15,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,8,31,5,45,0.0,1.5,4.4,15.5,1.5,1.28,0.0
2018,8,31,6,0,0.0,3.0,4.5,15.7,3.0,2.46,0.0
2018,8,31,6,15,0.0,6.0,4.45,15.85,6.0,4.92,0.0
2018,8,31,6,30,0.0,9.0,4.4,16.0,9.0,7.39,0.53
2018,8,31,6,45,0.0,13.5,4.4,16.15,13.5,11.1,3.77
2018,8,31,7,0,0.0,18.0,4.4,16.3,18.0,14.81,6.99
2018,8,31,7,15,0.0,26.0,4.25,16.55,26.0,21.43,12.65
2018,8,31,7,30,0.0,34.0,4.1,16.8,34.0,28.07,18.25
2018,8,31,7,45,0.0,44.0,4.0,17.05,44.0,36.38,25.21
2018,8,31,8,0,0.0,54.0,3.9,17.3,54.0,44.71,32.1
2018,8,31,8,15,0.0,83.0,3.75,17.6,83.0,68.94,52.16
2018,8,31,8,30,0.0,112.0,3.6,17.9,112.0,94.94,73.39
2018,8,31,8,45,1.5,143.5,3.4,18.2,144.5,125.31,97.94
2018,8,31,9,0,3.0,175.0,3.2,18.5,177.0,156.05,122.4
2018,8,31,9,15,11.5,208.5,3.1,18.8,216.5,195.84,154.05
2018,8,31,9,30,20.0,242.0,3.0,19.1,256.0,235.94,185.39
2018,8,31,9,45,38.5,283.5,2.9,19.4,312.0,315.06,246.78
2018,8,31,10,0,57.0,325.0,2.8,19.7,368.0,376.06,292.76
2018,8,31,10,15,68.5,345.0,2.8,20.0,398.5,405.99,314.59
2018,8,31,10,30,80.0,365.0,2.8,20.3,429.0,435.27,335.81
2018,8,31,10,45,118.0,385.5,2.85,20.55,483.0,511.32,392.17
2018,8,31,11,0,156.0,406.0,2.9,20.8,537.0,564.46,430.77
2018,8,31,11,15,250.5,379.5,3.1,20.9,594.0,640.76,488.32
2018,8,31,11,30,345.0,353.0,3.3,21.0,651.0,693.77,528.57
2018,8,31,11,45,525.5,281.5,3.5,21.1,739.5,794.65,604.28
2018,8,31,12,0,706.0,210.0,3.7,21.2,828.0,873.61,662.83
2018,8,31,12,15,817.5,154.5,3.95,21.2,869.0,883.72,670.53
2018,8,31,12,30,929.0,99.0,4.2,21.2,910.0,882.92,671.24
2018,8,31,12,45,931.5,96.0,4.5,21.15,901.5,843.95,645.88
2018,8,31,13,0,934.0,93.0,4.8,21.1,893.0,801.75,618.41
2018,8,31,13,15,931.0,92.5,5.05,20.95,876.5,754.84,586.71
2018,8,31,13,30,928.0,92.0,5.3,20.8,860.0,705.44,550.09
2018,8,31,13,45,923.0,90.5,5.6,20.7,835.5,651.66,508.93
2018,8,31,14,0,918.0,89.0,5.9,20.6,811.0,596.06,464.83
2018,8,31,14,15,910.5,88.0,6.1,20.35,779.5,538.04,417.26
2018,8,31,14,30,903.0,87.0,6.3,20.1,748.0,478.95,367.14
2018,8,31,14,45,738.0,142.0,6.5,19.9,664.0,398.5,301.0
2018,8,31,15,0,573.0,197.0,6.7,19.7,580.0,336.39,250.5
2018,8,31,15,15,538.5,191.0,6.7,19.7,532.0,281.22,203.36
2018,8,31,15,30,504.0,185.0,6.7,19.7,484.0,229.99,160.58
2018,8,31,15,45,575.0,151.0,6.75,19.2,465.5,177.97,115.95
2018,8,31,16,0,646.0,117.0,6.8,18.7,447.0,115.42,71.47
2018,8,31,16,15,637.0,104.5,6.7,18.4,401.5,73.66,58.72
2018,8,31,16,30,628.0,92.0,6.6,18.1,356.0,66.59,52.83
2018,8,31,16,45,621.5,81.5,6.55,17.8,313.0,60.55,47.76
2018,8,31,17,0,615.0,71.0,6.5,17.5,270.0,54.11,42.23
2018,8,31,17,15,599.0,61.0,6.35,17.15,226.0,47.58,36.5
2018,8,31,17,30,583.0,51.0,6.2,16.8,182.0,40.68,30.29
2018,8,31,17,45,499.5,43.5,6.05,16.45,134.5,35.15,25.1
2018,8,31,18,0,416.0,36.0,5.9,16.1,87.0,29.62,19.58
2018,8,31,18,15,246.5,24.0,5.8,15.95,50.5,19.84,6.8
2018,8,31,18,30,77.0,12.0,5.7,15.8,14.0,10.24,0.0
2018,8,31,18,45,38.5,6.0,5.55,15.65,7.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,5.4,15.5,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,5.35,15.45,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,5.3,15.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,5.2,15.35,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,5.0,15.25,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,4.85,15.2,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,4.7,15.15,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,4.5,15.05,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,4.4,14.95,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,4.35,14.8,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,3.65,14.35,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,1,5,45,14.5,3.0,2.9,15.1,4.0,8.52,0.0
2018,9,1,6,0,29.0,6.0,2.9,15.3,8.0,27.84,0.0
2018,9,1,6,15,14.5,10.0,2.75,15.55,11.0,18.01,8.94
2018,9,1,6,30,0.0,14.0,2.6,15.8,14.0,11.51,3.99
2018,9,1,6,45,0.0,19.0,2.4,16.0,19.0,15.63,7.64
2018,9,1,7,0,0.0,24.0,2.2,16.2,24.0,19.77,11.25
2018,9,1,7,15,0.0,33.5,2.1,16.45,33.5,27.64,17.98
2018,9,1,7,30,0.0,43.0,2.0,16.7,43.0,35.53,24.64
2018,9,1,7,45,0.0,53.0,1.85,16.95,53.0,43.86,31.57
2018,9,1,8,0,0.0,63.0,1.7,17.2,63.0,52.21,38.43
2018,9,1,8,15,0.0,87.5,1.7,17.45,87.5,72.86,55.45
2018,9,1,8,30,0.0,112.0,1.7,17.7,112.0,94.98,73.42
2018,9,1,8,45,0.0,127.0,1.75,17.95,127.0,108.43,84.07
2018,9,1,9,0,0.0,142.0,1.8,18.2,142.0,121.88,94.63
2018,9,1,9,15,1.0,157.0,1.95,18.4,157.5,136.3,105.97
2018,9,1,9,30,2.0,172.0,2.1,18.6,173.0,150.74,117.24
2018,9,1,9,45,4.5,189.0,2.25,18.8,192.0,168.55,131.2
2018,9,1,10,0,7.0,206.0,2.4,19.0,211.0,186.34,145.03
2018,9,1,10,15,8.5,218.0,2.55,19.15,224.5,198.37,154.24
2018,9,1,10,30,10.0,230.0,2.7,19.3,238.0,210.3,163.36
2018,9,1,10,45,15.5,264.0,2.85,19.45,277.0,246.57,191.55
2018,9,1,11,0,21.0,298.0,3.0,19.6,316.0,282.57,219.19
2018,9,1,11,15,22.5,308.0,3.2,19.65,327.5,291.76,226.08
2018,9,1,11,30,24.0,318.0,3.4,19.7,339.0,317.14,245.44
2018,9,1,11,45,24.0,321.5,3.6,19.8,342.5,317.3,245.39
2018,9,1,12,0,24.0,325.0,3.8,19.9,346.0,303.02,234.42
2018,9,1,12,15,25.0,327.0,3.9,19.9,349.0,316.32,244.67
2018,9,1,12,30,26.0,329.0,4.0,19.9,352.0,315.13,243.79
2018,9,1,12,45,25.0,322.0,4.15,19.95,343.5,303.9,235.23
2018,9,1,13,0,24.0,315.0,4.3,20.0,335.0,292.8,226.82
2018,9,1,13,15,22.0,304.5,4.45,19.95,322.5,271.8,210.81
2018,9,1,13,30,20.0,294.0,4.6,19.9,310.0,259.07,201.17
2018,9,1,13,45,76.0,268.5,4.75,19.85,328.0,272.78,213.06
2018,9,1,14,0,132.0,243.0,4.9,19.8,346.0,279.87,219.1
2018,9,1,14,15,461.0,192.0,4.95,19.65,531.5,395.94,309.11
2018,9,1,14,30,790.0,141.0,5.0,19.5,717.0,471.4,361.27
2018,9,1,14,45,777.0,137.5,5.1,19.35,679.0,412.16,310.11
2018,9,1,15,0,764.0,134.0,5.2,19.2,641.0,353.37,258.54
2018,9,1,15,15,747.5,130.0,5.2,19.2,599.0,289.28,202.29
2018,9,1,15,30,731.0,126.0,5.2,19.2,557.0,230.54,151.46
2018,9,1,15,45,683.5,121.0,5.25,18.8,497.5,168.86,104.0
2018,9,1,16,0,636.0,116.0,5.3,18.4,438.0,113.18,70.37
2018,9,1,16,15,591.5,113.5,5.25,18.1,388.0,79.62,63.97
2018,9,1,16,30,547.0,111.0,5.2,17.8,338.0,79.73,64.37
2018,9,1,16,45,483.5,105.0,5.2,17.55,285.5,75.39,60.82
2018,9,1,17,0,420.0,99.0,5.2,17.3,233.0,71.69,57.73
2018,9,1,17,15,268.0,90.0,5.15,16.9,170.0,67.32,53.93
2018,9,1,17,30,116.0,81.0,5.1,16.5,107.0,61.38,48.51
2018,9,1,17,45,78.0,61.0,5.0,16.15,76.5,46.84,35.28
2018,9,1,18,0,40.0,41.0,4.9,15.8,46.0,32.05,21.53
2018,9,1,18,15,24.0,24.5,4.9,15.65,27.0,19.67,4.98
2018,9,1,18,30,8.0,8.0,4.9,15.5,8.0,6.83,0.0
2018,9,1,18,45,4.0,4.0,4.85,15.3,4.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.8,15.05,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.75,14.95,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.6,14.85,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.45,14.75,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.3,14.65,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,2,5,45,3.5,5.0,2.05,14.45,5.0,5.71,0.0
2018,9,2,6,0,7.0,10.0,2.0,14.7,10.0,11.72,0.0
2018,9,2,6,15,28.5,22.5,2.0,15.0,26.5,42.09,28.23
2018,9,2,6,30,50.0,35.0,2.0,15.3,43.0,69.56,53.32
2018,9,2,6,45,63.5,48.5,1.95,15.55,62.5,95.11,76.13
2018,9,2,7,0,77.0,62.0,1.9,15.8,82.0,121.66,99.42
2018,9,2,7,15,38.5,76.0,1.85,16.15,86.0,100.03,80.38
2018,9,2,7,30,0.0,90.0,1.8,16.5,90.0,77.74,60.24
2018,9,2,7,45,2.5,115.5,1.75,16.8,116.5,103.93,81.98
2018,9,2,8,0,5.0,141.0,1.7,17.1,143.0,130.32,103.44
2018,9,2,8,15,10.5,164.5,1.7,17.4,170.0,157.39,125.22
2018,9,2,8,30,16.0,188.0,1.7,17.7,197.0,184.68,146.83
2018,9,2,8,45,19.0,206.0,1.7,18.0,217.5,204.09,161.73
2018,9,2,9,0,22.0,224.0,1.7,18.3,238.0,223.53,176.51
2018,9,2,9,15,22.0,237.0,1.7,18.6,251.5,234.96,184.72
2018,9,2,9,30,22.0,250.0,1.7,18.9,265.0,246.33,192.88
2018,9,2,9,45,31.5,276.5,1.7,19.15,299.5,301.16,234.84
2018,9,2,10,0,41.0,303.0,1.7,19.4,334.0,336.76,261.29
2018,9,2,10,15,114.0,331.5,1.75,19.65,421.5,459.93,354.92
2018,9,2,10,30,187.0,360.0,1.8,19.9,509.0,560.45,428.53
2018,9,2,10,45,207.0,376.0,1.8,20.1,545.0,591.92,449.75
2018,9,2,11,0,227.0,392.0,1.8,20.3,581.0,621.56,469.96
2018,9,2,11,15,152.5,393.5,1.9,20.45,521.5,541.68,410.56
2018,9,2,11,30,78.0,395.0,2.0,20.6,462.0,445.79,339.16
2018,9,2,11,45,84.0,389.5,2.1,20.75,462.0,440.07,335.64
2018,9,2,12,0,90.0,384.0,2.2,20.9,462.0,433.9,331.25
2018,9,2,12,15,116.5,388.0,2.35,20.9,489.0,468.02,357.21
2018,9,2,12,30,143.0,392.0,2.5,20.9,516.0,484.22,369.8
2018,9,2,12,45,188.0,389.0,2.65,20.9,550.0,506.01,386.96
2018,9,2,13,0,233.0,386.0,2.8,20.9,584.0,532.15,406.9
2018,9,2,13,15,232.0,388.5,3.0,20.8,582.5,508.12,389.5
2018,9,2,13,30,231.0,391.0,3.2,20.7,581.0,491.88,377.73
2018,9,2,13,45,239.5,362.0,3.35,20.6,553.5,458.98,353.54
2018,9,2,14,0,248.0,333.0,3.5,20.5,526.0,419.93,324.25
2018,9,2,14,15,495.0,242.5,3.65,20.35,608.0,453.36,349.23
2018,9,2,14,30,742.0,152.0,3.8,20.2,690.0,456.28,347.08
2018,9,2,14,45,689.5,154.0,3.95,20.0,633.0,388.23,290.94
2018,9,2,15,0,637.0,156.0,4.1,19.8,576.0,325.43,238.43
2018,9,2,15,15,648.0,147.0,4.1,19.8,550.0,276.07,194.19
2018,9,2,15,30,659.0,138.0,4.1,19.8,524.0,224.9,149.24
2018,9,2,15,45,585.5,140.0,4.2,19.3,461.5,169.69,108.6
2018,9,2,16,0,512.0,142.0,4.3,18.8,399.0,123.04,82.16
2018,9,2,16,15,447.5,139.0,4.25,18.5,346.0,94.7,76.9
2018,9,2,16,30,383.0,136.0,4.2,18.2,293.0,93.58,76.29
2018,9,2,16,45,303.5,125.5,4.15,17.85,239.5,90.82,74.2
2018,9,2,17,0,224.0,115.0,4.1,17.5,186.0,83.34,67.86
2018,9,2,17,15,213.0,96.0,4.05,17.15,153.0,70.79,56.89
2018,9,2,17,30,202.0,77.0,4.0,16.8,120.0,57.79,45.26
2018,9,2,17,45,156.5,58.5,3.9,16.4,86.5,44.5,33.14
2018,9,2,18,0,111.0,40.0,3.8,16.0,53.0,30.89,20.36
2018,9,2,18,15,60.5,23.5,3.75,15.8,30.0,18.41,1.97
2018,9,2,18,30,10.0,7.0,3.7,15.6,7.0,5.97,0.0
2018,9,2,18,45,5.0,3.5,3.65,15.4,3.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.55,15.15,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,3,5,45,4.5,4.5,1.85,14.4,4.5,5.71,0.0
2018,9,3,6,0,9.0,9.0,1.9,14.6,9.0,11.83,0.0
2018,9,3,6,15,4.5,18.0,1.9,14.85,18.0,17.2,8.06
2018,9,3,6,30,0.0,27.0,1.9,15.1,27.0,22.27,13.02
2018,9,3,6,45,0.0,41.0,1.9,15.35,41.0,33.9,23.17
2018,9,3,7,0,0.0,55.0,1.9,15.6,55.0,45.74,33.4
2018,9,3,7,15,0.0,65.5,1.85,15.9,65.5,54.81,41.13
2018,9,3,7,30,0.0,76.0,1.8,16.2,76.0,63.93,48.74
2018,9,3,7,45,1.0,100.0,1.8,16.45,100.5,87.1,68.03
2018,9,3,8,0,2.0,124.0,1.8,16.7,125.0,110.46,87.16
2018,9,3,8,15,6.5,152.0,1.8,16.95,155.5,141.1,112.08
2018,9,3,8,30,11.0,180.0,1.8,17.2,186.0,172.02,136.8
2018,9,3,8,45,15.0,199.5,1.75,17.5,208.5,193.85,153.79
2018,9,3,9,0,19.0,219.0,1.7,17.8,231.0,215.77,170.65
2018,9,3,9,15,26.0,243.5,1.75,18.0,261.0,245.76,193.9
2018,9,3,9,30,33.0,268.0,1.8,18.2,291.0,296.43,232.8
2018,9,3,9,45,44.5,295.5,1.8,18.45,328.0,335.55,262.22
2018,9,3,10,0,56.0,323.0,1.8,18.7,365.0,374.3,290.95
2018,9,3,10,15,121.5,347.5,1.85,18.9,443.0,485.6,375.06
2018,9,3,10,30,187.0,372.0,1.9,19.1,521.0,574.02,439.74
2018,9,3,10,45,291.5,360.0,1.95,19.35,599.0,681.04,517.22
2018,9,3,11,0,396.0,348.0,2.0,19.6,677.0,763.89,575.85
2018,9,3,11,15,371.0,365.0,2.1,19.7,677.5,745.45,561.42
2018,9,3,11,30,346.0,382.0,2.2,19.8,678.0,725.51,546.84
2018,9,3,11,45,456.5,330.5,2.25,19.95,724.0,778.81,586.51
2018,9,3,12,0,567.0,279.0,2.3,20.1,770.0,810.16,610.21
2018,9,3,12,15,644.0,242.5,2.4,20.15,799.0,822.65,620.48
2018,9,3,12,30,721.0,206.0,2.5,20.2,828.0,824.09,623.18
2018,9,3,12,45,746.5,192.5,2.55,20.25,830.0,797.73,605.06
2018,9,3,13,0,772.0,179.0,2.6,20.3,832.0,763.28,581.18
2018,9,3,13,15,582.5,255.0,2.75,20.25,742.0,658.28,503.49
2018,9,3,13,30,393.0,331.0,2.9,20.2,652.0,559.73,429.39
2018,9,3,13,45,341.0,333.5,3.0,20.15,606.0,497.37,382.95
2018,9,3,14,0,289.0,336.0,3.1,20.1,560.0,445.12,343.12
2018,9,3,14,15,533.5,239.5,3.25,19.9,632.0,469.84,361.42
2018,9,3,14,30,778.0,143.0,3.4,19.7,704.0,466.32,354.33
2018,9,3,14,45,763.5,140.0,3.5,19.5,666.0,407.49,304.45
2018,9,3,15,0,749.0,137.0,3.6,19.3,628.0,345.33,251.02
2018,9,3,15,15,730.5,133.0,3.6,19.3,585.0,285.45,198.74
2018,9,3,15,30,712.0,129.0,3.6,19.3,542.0,227.28,149.03
2018,9,3,15,45,688.0,124.0,3.7,18.8,495.5,169.68,104.5
2018,9,3,16,0,664.0,119.0,3.8,18.3,449.0,115.02,71.99
2018,9,3,16,15,632.5,112.5,3.75,18.05,399.5,79.93,64.26
2018,9,3,16,30,601.0,106.0,3.7,17.8,350.0,77.12,62.11
2018,9,3,16,45,547.0,98.5,3.6,17.5,297.0,73.19,58.92
2018,9,3,17,0,493.0,91.0,3.5,17.2,244.0,67.04,53.66
2018,9,3,17,15,428.0,80.0,3.4,16.9,194.5,59.55,47.06
2018,9,3,17,30,363.0,69.0,3.3,16.6,145.0,51.89,40.1
2018,9,3,17,45,291.0,54.5,3.15,16.3,104.5,41.46,30.45
2018,9,3,18,0,219.0,40.0,3.0,16.0,64.0,30.76,20.05
2018,9,3,18,15,125.5,24.0,2.9,15.85,36.0,18.63,0.0
2018,9,3,18,30,32.0,8.0,2.8,15.7,8.0,6.83,0.0
2018,9,3,18,45,16.0,4.0,2.65,15.55,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,4,5,45,4.0,3.0,2.4,14.75,3.0,4.23,0.0
2018,9,4,6,0,8.0,6.0,2.5,15.0,6.0,9.86,0.0
2018,9,4,6,15,20.0,13.0,2.55,15.3,15.5,24.88,14.13
2018,9,4,6,30,32.0,20.0,2.6,15.6,25.0,40.2,28.49
2018,9,4,6,45,32.0,27.5,2.6,15.9,34.0,49.61,37.15
2018,9,4,7,0,32.0,35.0,2.6,16.2,43.0,58.91,45.43
2018,9,4,7,15,16.0,45.5,2.55,16.5,49.5,51.3,38.6
2018,9,4,7,30,0.0,56.0,2.5,16.8,56.0,46.35,33.78
2018,9,4,7,45,0.0,74.5,2.4,17.05,74.5,61.8,46.67
2018,9,4,8,0,0.0,93.0,2.3,17.3,93.0,78.51,60.42
2018,9,4,8,15,0.5,116.0,2.25,17.6,116.5,100.09,78.0
2018,9,4,8,30,1.0,139.0,2.2,17.9,140.0,121.8,95.43
2018,9,4,8,45,3.5,163.0,2.15,18.2,165.5,146.45,115.09
2018,9,4,9,0,6.0,187.0,2.1,18.5,191.0,171.21,134.54
2018,9,4,9,15,13.5,217.0,2.05,18.8,226.0,206.92,162.63
2018,9,4,9,30,21.0,247.0,2.0,19.1,261.0,242.79,190.35
2018,9,4,9,45,42.0,285.0,2.0,19.4,315.5,321.87,251.38
2018,9,4,10,0,63.0,323.0,2.0,19.7,370.0,381.91,296.37
2018,9,4,10,15,222.0,316.0,2.0,19.95,490.5,575.5,442.99
2018,9,4,10,30,381.0,309.0,2.0,20.2,611.0,744.58,563.76
2018,9,4,10,45,541.5,257.0,2.0,20.4,698.5,845.1,634.26
2018,9,4,11,0,702.0,205.0,2.0,20.6,786.0,947.82,703.0
2018,9,4,11,15,555.0,278.0,2.05,20.8,742.5,855.81,637.29
2018,9,4,11,30,408.0,351.0,2.1,21.0,699.0,769.84,574.94
2018,9,4,11,45,308.5,385.5,2.15,21.15,649.5,679.74,510.55
2018,9,4,12,0,209.0,420.0,2.2,21.3,600.0,592.79,447.0
2018,9,4,12,15,157.5,416.5,2.35,21.3,552.0,531.65,402.89
2018,9,4,12,30,106.0,413.0,2.5,21.3,504.0,461.03,350.94
2018,9,4,12,45,98.0,406.0,2.6,21.35,489.5,439.34,335.26
2018,9,4,13,0,90.0,399.0,2.7,21.4,475.0,418.13,319.59
2018,9,4,13,15,89.0,390.0,2.85,21.35,464.0,400.68,306.99
2018,9,4,13,30,88.0,381.0,3.0,21.3,453.0,383.24,294.25
2018,9,4,13,45,141.5,350.0,3.2,21.2,461.0,385.42,297.08
2018,9,4,14,0,195.0,319.0,3.4,21.1,469.0,376.54,290.85
2018,9,4,14,15,522.5,215.0,3.55,20.95,594.5,444.34,341.93
2018,9,4,14,30,850.0,111.0,3.7,20.8,720.0,470.37,356.01
2018,9,4,14,45,836.5,109.5,3.85,20.6,682.0,409.18,303.73
2018,9,4,15,0,823.0,108.0,4.0,20.4,644.0,348.34,250.7
2018,9,4,15,15,806.0,104.5,4.0,20.4,600.0,285.66,195.59
2018,9,4,15,30,789.0,101.0,4.0,20.4,556.0,224.38,142.99
2018,9,4,15,45,764.0,98.5,4.1,19.85,508.0,164.57,96.96
2018,9,4,16,0,739.0,96.0,4.2,19.3,460.0,101.82,59.42
2018,9,4,16,15,703.5,93.0,4.15,18.95,409.0,67.24,53.08
2018,9,4,16,30,668.0,90.0,4.1,18.6,358.0,66.3,52.53
2018,9,4,16,45,553.5,89.5,4.05,18.2,290.5,66.53,52.95
2018,9,4,17,0,439.0,89.0,4.0,17.8,223.0,65.25,51.96
2018,9,4,17,15,294.0,80.0,3.9,17.4,162.5,58.61,46.13
2018,9,4,17,30,149.0,71.0,3.8,17.0,102.0,53.35,41.26
2018,9,4,17,45,99.0,52.0,3.7,16.6,70.0,40.62,29.61
2018,9,4,18,0,49.0,33.0,3.6,16.2,38.0,26.26,16.03
2018,9,4,18,15,29.0,19.0,3.5,16.0,21.5,15.3,0.0
2018,9,4,18,30,9.0,5.0,3.4,15.8,5.0,4.27,0.0
2018,9,4,18,45,4.5,2.5,3.3,15.6,2.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,5,5,45,0.0,1.5,2.15,14.2,1.5,1.28,0.0
2018,9,5,6,0,0.0,3.0,2.2,14.4,3.0,2.46,0.0
2018,9,5,6,15,0.0,7.5,2.15,14.65,7.5,6.15,0.0
2018,9,5,6,30,0.0,12.0,2.1,14.9,12.0,9.86,2.6
2018,9,5,6,45,0.0,18.5,2.1,15.15,18.5,15.22,7.31
2018,9,5,7,0,0.0,25.0,2.1,15.4,25.0,20.6,11.99
2018,9,5,7,15,0.0,31.0,2.1,15.7,31.0,25.57,16.27
2018,9,5,7,30,0.0,37.0,2.1,16.0,37.0,30.55,20.48
2018,9,5,7,45,0.0,52.0,2.05,16.3,52.0,43.03,30.98
2018,9,5,8,0,0.0,67.0,2.0,16.6,67.0,55.54,41.36
2018,9,5,8,15,0.0,85.0,2.1,16.85,85.0,70.65,53.79
2018,9,5,8,30,0.0,103.0,2.2,17.1,103.0,86.8,66.92
2018,9,5,8,45,0.0,110.5,2.25,17.4,110.5,93.33,71.98
2018,9,5,9,0,0.0,118.0,2.3,17.7,118.0,99.88,77.03
2018,9,5,9,15,1.0,139.5,2.45,17.9,140.0,120.26,93.39
2018,9,5,9,30,2.0,161.0,2.6,18.1,162.0,140.75,109.65
2018,9,5,9,45,4.5,184.0,2.75,18.3,187.0,164.19,128.21
2018,9,5,10,0,7.0,207.0,2.9,18.5,212.0,187.66,146.61
2018,9,5,10,15,12.0,238.0,3.0,18.65,247.0,221.18,172.9
2018,9,5,10,30,17.0,269.0,3.1,18.8,282.0,254.6,198.81
2018,9,5,10,45,24.5,298.5,3.2,18.9,318.0,307.84,239.9
2018,9,5,11,0,32.0,328.0,3.3,19.0,354.0,342.61,266.31
2018,9,5,11,15,29.0,323.0,3.4,19.05,347.0,331.24,257.21
2018,9,5,11,30,26.0,318.0,3.5,19.1,340.0,320.06,248.44
2018,9,5,11,45,23.0,310.5,3.6,19.15,330.0,291.46,226.31
2018,9,5,12,0,20.0,303.0,3.7,19.2,320.0,279.98,217.37
2018,9,5,12,15,18.0,292.5,3.8,19.2,308.0,266.96,207.28
2018,9,5,12,30,16.0,282.0,3.9,19.2,296.0,254.21,197.41
2018,9,5,12,45,18.5,290.5,3.95,19.15,306.5,261.86,203.53
2018,9,5,13,0,21.0,299.0,4.0,19.1,317.0,269.02,209.24
2018,9,5,13,15,83.5,289.5,4.1,18.95,357.5,317.12,248.28
2018,9,5,13,30,146.0,280.0,4.2,18.8,398.0,341.87,268.56
2018,9,5,13,45,83.5,277.0,4.3,18.7,344.0,289.71,226.99
2018,9,5,14,0,21.0,274.0,4.4,18.6,290.0,238.08,186.05
2018,9,5,14,15,18.0,257.0,4.45,18.4,270.5,220.11,172.28
2018,9,5,14,30,15.0,240.0,4.5,18.2,251.0,202.7,158.82
2018,9,5,14,45,13.0,225.0,4.55,18.05,234.0,187.77,147.25
2018,9,5,15,0,11.0,210.0,4.6,17.9,217.0,173.22,135.95
2018,9,5,15,15,11.0,199.0,4.6,17.9,205.5,162.56,127.6
2018,9,5,15,30,11.0,188.0,4.6,17.9,194.0,151.87,119.23
2018,9,5,15,45,12.0,177.5,4.6,17.45,183.5,141.61,111.39
2018,9,5,16,0,13.0,167.0,4.6,17.0,173.0,131.08,103.47
2018,9,5,16,15,25.5,155.0,4.6,16.7,165.5,115.5,95.6
2018,9,5,16,30,38.0,143.0,4.6,16.4,158.0,106.93,88.55
2018,9,5,16,45,48.0,128.0,4.55,16.15,144.0,96.25,79.5
2018,9,5,17,0,58.0,113.0,4.5,15.9,130.0,85.31,70.03
2018,9,5,17,15,43.5,88.5,4.45,15.6,100.0,68.08,54.79
2018,9,5,17,30,29.0,64.0,4.4,15.3,70.0,50.43,38.92
2018,9,5,17,45,19.0,45.0,4.35,15.05,48.5,36.08,25.78
2018,9,5,18,0,9.0,26.0,4.3,14.8,27.0,21.45,11.89
2018,9,5,18,15,4.5,14.5,4.25,14.65,15.0,12.09,0.0
2018,9,5,18,30,0.0,3.0,4.2,14.5,3.0,2.56,0.0
2018,9,5,18,45,0.0,1.5,4.1,14.4,1.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,6,5,45,0.0,2.0,2.35,13.25,2.0,1.71,0.0
2018,9,6,6,0,0.0,4.0,2.3,13.4,4.0,3.28,0.0
2018,9,6,6,15,0.0,9.5,2.25,13.65,9.5,7.8,0.39
2018,9,6,6,30,0.0,15.0,2.2,13.9,15.0,12.33,4.7
2018,9,6,6,45,0.0,22.5,2.1,14.1,22.5,18.53,10.17
2018,9,6,7,0,0.0,30.0,2.0,14.3,30.0,24.74,15.61
2018,9,6,7,15,0.0,37.0,2.05,14.6,37.0,30.54,20.62
2018,9,6,7,30,0.0,44.0,2.1,14.9,44.0,36.36,25.56
2018,9,6,7,45,0.0,53.0,2.1,15.2,53.0,43.86,31.83
2018,9,6,8,0,0.0,62.0,2.1,15.5,62.0,51.37,38.04
2018,9,6,8,15,2.5,98.5,2.2,15.85,100.0,85.37,66.44
2018,9,6,8,30,5.0,135.0,2.3,16.2,138.0,121.8,96.33
2018,9,6,8,45,9.5,171.0,2.4,16.55,176.5,160.36,127.51
2018,9,6,9,0,14.0,207.0,2.5,16.9,215.0,199.39,158.53
2018,9,6,9,15,15.5,220.0,2.65,17.2,230.0,212.31,168.26
2018,9,6,9,30,17.0,233.0,2.8,17.5,245.0,225.24,178.01
2018,9,6,9,45,15.0,235.5,3.0,17.8,246.5,224.27,176.62
2018,9,6,10,0,13.0,238.0,3.2,18.1,248.0,223.43,175.39
2018,9,6,10,15,13.5,243.5,3.3,18.3,254.0,228.08,178.68
2018,9,6,10,30,14.0,249.0,3.4,18.5,260.0,232.71,181.96
2018,9,6,10,45,19.0,277.0,3.5,18.7,292.5,263.02,205.46
2018,9,6,11,0,24.0,305.0,3.6,18.9,325.0,292.98,228.43
2018,9,6,11,15,24.0,308.5,3.65,19.0,328.5,294.47,229.23
2018,9,6,11,30,24.0,312.0,3.7,19.1,332.0,295.85,230.07
2018,9,6,11,45,30.0,330.5,3.7,19.25,356.0,332.88,258.39
2018,9,6,12,0,36.0,349.0,3.7,19.4,380.0,352.31,273.0
2018,9,6,12,15,37.5,352.0,3.7,19.5,384.0,351.97,272.55
2018,9,6,12,30,39.0,355.0,3.7,19.6,388.0,351.21,271.88
2018,9,6,12,45,42.5,356.5,3.7,19.65,392.0,350.23,271.19
2018,9,6,13,0,46.0,358.0,3.7,19.7,396.0,348.64,270.04
2018,9,6,13,15,61.0,362.5,3.7,19.75,412.0,357.15,276.86
2018,9,6,13,30,76.0,367.0,3.7,19.8,428.0,363.68,282.02
2018,9,6,13,45,140.5,340.0,3.75,19.85,448.5,376.75,292.86
2018,9,6,14,0,205.0,313.0,3.8,19.9,469.0,377.16,293.29
2018,9,6,14,15,552.0,201.5,3.8,19.85,598.0,449.21,347.45
2018,9,6,14,30,899.0,90.0,3.8,19.8,727.0,473.78,359.67
2018,9,6,14,45,887.5,88.0,3.8,19.75,688.0,411.22,305.28
2018,9,6,15,0,876.0,86.0,3.8,19.7,649.0,348.64,249.93
2018,9,6,15,15,860.5,83.5,3.8,19.7,605.0,284.91,193.37
2018,9,6,15,30,845.0,81.0,3.8,19.7,561.0,222.19,139.19
2018,9,6,15,45,824.0,79.0,3.85,19.4,513.0,154.28,86.56
2018,9,6,16,0,803.0,77.0,3.9,19.1,465.0,94.24,52.83
2018,9,6,16,15,773.5,73.5,3.9,18.85,413.5,59.9,46.76
2018,9,6,16,30,744.0,70.0,3.9,18.6,362.0,57.86,45.2
2018,9,6,16,45,703.0,65.5,3.95,18.3,309.5,54.88,42.75
2018,9,6,17,0,662.0,61.0,4.0,18.0,257.0,47.65,36.47
2018,9,6,17,15,599.5,55.0,3.95,17.6,205.5,43.53,32.81
2018,9,6,17,30,537.0,49.0,3.9,17.2,154.0,39.41,28.96
2018,9,6,17,45,416.5,40.0,3.85,16.8,106.5,32.52,22.44
2018,9,6,18,0,296.0,31.0,3.8,16.4,59.0,25.66,14.8
2018,9,6,18,15,166.5,18.0,3.8,16.2,32.0,15.03,0.0
2018,9,6,18,30,37.0,5.0,3.8,16.0,5.0,4.27,0.0
2018,9,6,18,45,18.5,2.5,3.75,15.75,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.65,15.2,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,7,5,45,0.0,2.0,2.5,13.65,2.0,1.71,0.0
2018,9,7,6,0,0.0,4.0,2.5,13.9,4.0,3.41,0.0
2018,9,7,6,15,16.0,8.5,2.5,14.2,11.0,17.48,7.87
2018,9,7,6,30,32.0,13.0,2.5,14.5,18.0,37.73,26.47
2018,9,7,6,45,39.0,20.0,2.45,14.8,28.0,52.32,39.73
2018,9,7,7,0,46.0,27.0,2.4,15.1,38.0,59.91,46.89
2018,9,7,7,15,23.0,34.5,2.4,15.45,40.0,46.22,34.7
2018,9,7,7,30,0.0,42.0,2.4,15.8,42.0,34.7,24.03
2018,9,7,7,45,0.0,53.5,2.35,16.15,53.5,44.27,32.06
2018,9,7,8,0,0.0,65.0,2.3,16.5,65.0,53.87,39.99
2018,9,7,8,15,0.0,86.0,2.3,16.85,86.0,71.6,54.61
2018,9,7,8,30,0.0,107.0,2.3,17.2,107.0,90.58,70.05
2018,9,7,8,45,0.5,134.0,2.3,17.55,134.5,115.85,90.46
2018,9,7,9,0,1.0,161.0,2.3,17.9,162.0,141.34,110.74
2018,9,7,9,15,3.5,177.0,2.3,18.25,179.5,158.26,123.97
2018,9,7,9,30,6.0,193.0,2.3,18.6,197.0,175.22,137.11
2018,9,7,9,45,9.0,212.5,2.3,18.9,219.0,196.03,153.23
2018,9,7,10,0,12.0,232.0,2.3,19.2,241.0,216.78,169.13
2018,9,7,10,15,23.0,270.0,2.35,19.45,288.0,263.44,205.39
2018,9,7,10,30,34.0,308.0,2.4,19.7,335.0,330.89,256.8
2018,9,7,10,45,42.5,331.5,2.45,19.9,366.0,360.94,279.07
2018,9,7,11,0,51.0,355.0,2.5,20.1,397.0,390.16,300.65
2018,9,7,11,15,52.5,363.5,2.6,20.3,407.5,396.06,304.61
2018,9,7,11,30,54.0,372.0,2.7,20.5,418.0,401.46,308.32
2018,9,7,11,45,60.0,379.5,2.85,20.65,430.5,409.5,314.34
2018,9,7,12,0,66.0,387.0,3.0,20.8,443.0,416.69,319.73
2018,9,7,12,15,87.0,398.0,3.2,20.85,472.0,439.39,337.31
2018,9,7,12,30,108.0,409.0,3.4,20.9,501.0,459.84,353.06
2018,9,7,12,45,97.0,400.0,3.6,20.95,482.0,433.82,333.53
2018,9,7,13,0,86.0,391.0,3.8,21.0,463.0,408.62,314.67
2018,9,7,13,15,85.0,381.5,4.05,21.0,451.0,390.97,301.72
2018,9,7,13,30,84.0,372.0,4.3,21.0,439.0,373.37,288.68
2018,9,7,13,45,141.5,340.0,4.5,20.95,449.0,377.44,292.95
2018,9,7,14,0,199.0,308.0,4.7,20.9,459.0,369.76,287.52
2018,9,7,14,15,556.0,198.0,4.85,20.8,595.0,447.92,346.83
2018,9,7,14,30,913.0,88.0,5.0,20.7,731.0,477.07,362.77
2018,9,7,14,45,901.5,86.5,5.15,20.55,692.0,414.03,307.9
2018,9,7,15,0,890.0,85.0,5.3,20.4,653.0,350.94,251.87
2018,9,7,15,15,860.0,85.5,5.3,20.4,603.0,285.05,193.68
2018,9,7,15,30,830.0,86.0,5.3,20.4,553.0,216.56,135.33
2018,9,7,15,45,814.0,82.5,5.4,20.05,507.0,154.48,87.28
2018,9,7,16,0,798.0,79.0,5.5,19.7,461.0,94.14,53.46
2018,9,7,16,15,779.0,73.5,5.45,19.4,412.0,60.07,46.82
2018,9,7,16,30,760.0,68.0,5.4,19.1,363.0,56.59,44.0
2018,9,7,16,45,720.0,63.0,5.35,18.8,309.5,53.14,41.14
2018,9,7,17,0,680.0,58.0,5.3,18.5,256.0,49.63,38.12
2018,9,7,17,15,617.0,52.0,5.15,18.05,204.0,41.39,30.83
2018,9,7,17,30,554.0,46.0,5.0,17.6,152.0,37.15,26.88
2018,9,7,17,45,450.5,38.0,4.9,17.2,106.5,31.07,21.06
2018,9,7,18,0,347.0,30.0,4.8,16.8,61.0,25.05,13.73
2018,9,7,18,15,198.5,18.5,4.65,16.55,33.5,15.79,0.0
2018,9,7,18,30,50.0,7.0,4.5,16.3,6.0,0.0,0.0
2018,9,7,18,45,25.0,3.5,4.4,16.1,3.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,4.05,15.65,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.9,14.85,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,3.95,13.75,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,8,5,45,101.0,9.0,4.3,14.55,13.0,0.0,0.0
2018,9,8,6,0,202.0,18.0,4.4,14.8,26.0,111.72,0.0
2018,9,8,6,15,347.5,27.0,4.45,15.1,65.5,251.46,181.93
2018,9,8,6,30,493.0,36.0,4.5,15.4,105.0,366.47,297.25
2018,9,8,6,45,450.0,49.5,4.5,15.7,133.0,381.4,316.07
2018,9,8,7,0,407.0,63.0,4.5,16.0,161.0,390.86,326.82
2018,9,8,7,15,266.5,97.0,4.45,16.3,167.5,324.62,271.74
2018,9,8,7,30,126.0,131.0,4.4,16.6,174.0,251.39,208.31
2018,9,8,7,45,184.5,149.5,4.4,16.9,223.5,323.42,268.31
2018,9,8,8,0,243.0,168.0,4.4,17.2,273.0,417.56,343.84
2018,9,8,8,15,337.0,172.5,4.35,17.45,337.5,512.09,418.84
2018,9,8,8,30,431.0,177.0,4.3,17.7,402.0,633.41,511.37
2018,9,8,8,45,643.5,130.5,4.25,18.0,500.0,801.33,635.82
2018,9,8,9,0,856.0,84.0,4.2,18.3,598.0,947.57,736.91
2018,9,8,9,15,881.0,82.0,4.2,18.55,643.0,983.4,758.28
2018,9,8,9,30,906.0,80.0,4.2,18.8,688.0,1016.33,778.3
2018,9,8,9,45,911.5,83.0,4.2,19.05,722.5,1032.27,786.61
2018,9,8,10,0,917.0,86.0,4.2,19.3,757.0,1044.22,792.44
2018,9,8,10,15,923.5,88.0,4.2,19.45,786.0,1051.96,795.87
2018,9,8,10,30,930.0,90.0,4.2,19.6,815.0,1055.58,796.7
2018,9,8,10,45,934.5,91.5,4.2,19.8,837.0,1052.43,793.02
2018,9,8,11,0,939.0,93.0,4.2,20.0,859.0,1045.12,786.75
2018,9,8,11,15,941.5,93.5,4.35,20.15,872.5,1030.61,776.91
2018,9,8,11,30,944.0,94.0,4.5,20.3,886.0,1012.06,764.68
2018,9,8,11,45,944.5,94.5,4.6,20.45,892.0,987.68,748.33
2018,9,8,12,0,945.0,95.0,4.7,20.6,898.0,959.52,729.38
2018,9,8,12,15,948.0,93.0,4.85,20.65,896.5,927.38,708.25
2018,9,8,12,30,951.0,91.0,5.0,20.7,895.0,891.62,684.38
2018,9,8,12,45,952.5,88.5,5.2,20.8,885.5,850.67,656.71
2018,9,8,13,0,954.0,86.0,5.4,20.9,876.0,806.49,626.33
2018,9,8,13,15,950.0,85.0,5.5,20.95,857.5,756.77,591.03
2018,9,8,13,30,946.0,84.0,5.6,21.0,839.0,704.64,550.96
2018,9,8,13,45,940.0,83.5,5.7,21.05,813.5,649.56,507.54
2018,9,8,14,0,934.0,83.0,5.8,21.1,788.0,592.71,461.46
2018,9,8,14,15,926.0,81.5,5.85,21.05,755.5,532.49,411.43
2018,9,8,14,30,918.0,80.0,5.9,21.0,723.0,471.27,359.03
2018,9,8,14,45,907.5,78.5,5.95,21.0,684.5,408.38,303.76
2018,9,8,15,0,897.0,77.0,6.0,21.0,646.0,345.32,247.16
2018,9,8,15,15,882.0,75.0,6.0,21.0,601.5,280.85,189.35
2018,9,8,15,30,867.0,73.0,6.0,21.0,557.0,217.3,134.2
2018,9,8,15,45,848.5,70.5,6.05,20.7,509.5,154.17,85.65
2018,9,8,16,0,830.0,68.0,6.1,20.4,462.0,92.91,52.29
2018,9,8,16,15,803.5,66.0,6.1,20.0,411.5,54.86,42.21
2018,9,8,16,30,777.0,64.0,6.1,19.6,361.0,53.76,41.46
2018,9,8,16,45,736.5,60.0,6.05,19.25,308.0,50.97,39.17
2018,9,8,17,0,696.0,56.0,6.0,18.9,255.0,48.18,36.78
2018,9,8,17,15,630.5,50.5,5.95,18.35,202.5,43.95,33.01
2018,9,8,17,30,565.0,45.0,5.9,17.8,150.0,36.49,26.23
2018,9,8,17,45,452.0,37.5,5.8,17.3,104.0,30.76,20.7
2018,9,8,18,0,339.0,30.0,5.7,16.8,58.0,25.19,13.07
2018,9,8,18,15,191.0,18.0,5.65,16.55,31.5,15.36,0.0
2018,9,8,18,30,43.0,6.0,5.6,16.3,5.0,0.0,0.0
2018,9,8,18,45,21.5,3.0,5.5,16.0,2.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,5.4,15.7,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,5.4,15.6,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,5.4,15.5,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,5.35,15.4,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,5.3,15.3,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,5.2,15.25,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,5.1,15.2,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,5.05,15.15,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,4.7,14.85,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,4.55,14.75,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,4.45,14.65,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,4.3,13.95,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,4.35,13.85,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,4.4,13.75,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,4.35,13.7,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,4.15,13.6,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,9,5,45,8.5,3.5,3.8,14.05,4.0,0.0,0.0
2018,9,9,6,0,17.0,7.0,3.8,14.3,8.0,14.11,0.0
2018,9,9,6,15,8.5,18.0,3.8,14.65,18.5,19.77,8.96
2018,9,9,6,30,0.0,29.0,3.8,15.0,29.0,23.95,14.23
2018,9,9,6,45,0.0,46.5,3.75,15.3,46.5,39.65,27.89
2018,9,9,7,0,0.0,64.0,3.7,15.6,64.0,56.06,42.08
2018,9,9,7,15,4.0,88.0,3.55,15.9,89.5,82.46,64.64
2018,9,9,7,30,8.0,112.0,3.4,16.2,115.0,108.97,86.95
2018,9,9,7,45,40.5,139.5,3.3,16.5,156.5,176.38,143.82
2018,9,9,8,0,73.0,167.0,3.2,16.8,198.0,235.04,192.22
2018,9,9,8,15,151.5,192.5,3.1,17.15,267.5,352.42,287.67
2018,9,9,8,30,230.0,218.0,3.0,17.5,337.0,456.64,369.37
2018,9,9,8,45,235.0,238.5,2.95,17.8,370.0,487.87,391.15
2018,9,9,9,0,240.0,259.0,2.9,18.1,403.0,539.41,427.86
2018,9,9,9,15,437.5,219.5,2.95,18.4,503.5,712.61,559.33
2018,9,9,9,30,635.0,180.0,3.0,18.7,604.0,880.01,678.61
2018,9,9,9,45,777.0,137.0,3.05,19.05,683.5,971.57,738.27
2018,9,9,10,0,919.0,94.0,3.1,19.4,763.0,1056.2,792.39
2018,9,9,10,15,934.0,92.0,3.2,19.65,795.0,1067.77,798.13
