Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,10,30,949.0,90.0,3.3,19.9,827.0,1075.26,802.01
2018,9,9,10,45,953.5,91.0,3.35,20.15,849.0,1071.3,798.07
2018,9,9,11,0,958.0,92.0,3.4,20.4,871.0,1063.11,791.6
2018,9,9,11,15,961.0,92.5,3.55,20.55,885.0,1048.69,782.28
2018,9,9,11,30,964.0,93.0,3.7,20.7,899.0,1030.13,770.28
2018,9,9,11,45,964.5,93.5,3.8,20.9,904.5,1005.17,753.52
2018,9,9,12,0,965.0,94.0,3.9,21.1,910.0,976.35,734.19
2018,9,9,12,15,963.0,95.0,4.1,21.2,907.5,942.13,711.97
2018,9,9,12,30,961.0,96.0,4.3,21.3,905.0,904.47,687.15
2018,9,9,12,45,957.5,96.0,4.55,21.35,894.0,861.39,658.95
2018,9,9,13,0,954.0,96.0,4.8,21.4,883.0,815.39,628.44
2018,9,9,13,15,950.0,95.5,5.0,21.35,864.5,765.87,594.24
2018,9,9,13,30,946.0,95.0,5.2,21.3,846.0,713.92,555.4
2018,9,9,13,45,939.5,94.0,5.4,21.25,820.0,657.81,512.13
2018,9,9,14,0,933.0,93.0,5.6,21.2,794.0,600.0,466.06
2018,9,9,14,15,924.5,91.5,5.7,21.05,760.5,539.33,416.15
2018,9,9,14,30,916.0,90.0,5.8,20.9,727.0,477.73,363.81
2018,9,9,14,45,904.0,88.0,5.9,20.8,687.5,413.73,307.96
2018,9,9,15,0,892.0,86.0,6.0,20.7,648.0,349.77,250.89
2018,9,9,15,15,876.0,84.0,6.0,20.7,603.0,285.11,193.03
2018,9,9,15,30,860.0,82.0,6.0,20.7,558.0,221.51,137.99
2018,9,9,15,45,838.5,79.0,6.05,20.25,509.0,151.87,84.53
2018,9,9,16,0,817.0,76.0,6.1,19.8,460.0,90.04,51.05
2018,9,9,16,15,788.0,72.0,6.05,19.5,407.5,59.25,46.13
2018,9,9,16,30,759.0,68.0,6.0,19.2,355.0,56.77,44.17
2018,9,9,16,45,717.0,63.0,5.95,18.85,301.5,53.3,41.28
2018,9,9,17,0,675.0,58.0,5.9,18.5,248.0,49.79,38.25
2018,9,9,17,15,609.0,52.0,5.75,18.05,196.0,41.52,30.9
2018,9,9,17,30,543.0,46.0,5.6,17.6,144.0,37.31,26.92
2018,9,9,17,45,428.0,37.0,5.5,17.1,98.5,30.37,20.28
2018,9,9,18,0,313.0,28.0,5.4,16.6,53.0,23.45,10.81
2018,9,9,18,15,165.5,15.5,5.3,16.35,27.5,13.23,0.0
2018,9,9,18,30,18.0,3.0,5.2,16.1,2.0,0.0,0.0
2018,9,9,18,45,9.0,1.5,5.05,15.85,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.55,15.1,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,4.15,14.6,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.1,14.45,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.05,14.35,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.95,14.05,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,4.15,13.75,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,4.2,13.65,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,9,10,5,45,89.0,8.5,4.05,13.95,11.5,0.0,0.0
2018,9,10,6,0,178.0,17.0,4.1,14.2,23.0,99.97,0.0
2018,9,10,6,15,320.5,27.0,4.1,14.55,61.0,236.61,163.91
2018,9,10,6,30,463.0,37.0,4.1,14.9,99.0,351.92,284.71
2018,9,10,6,45,542.0,44.5,4.15,15.2,148.5,436.31,360.72
2018,9,10,7,0,621.0,52.0,4.2,15.5,198.0,527.43,438.4
2018,9,10,7,15,671.0,57.5,4.05,15.8,251.0,595.67,492.55
2018,9,10,7,30,721.0,63.0,3.9,16.1,304.0,671.34,549.87
2018,9,10,7,45,753.5,68.0,3.75,16.4,356.5,733.49,594.45
2018,9,10,8,0,786.0,73.0,3.6,16.7,409.0,795.33,637.13
2018,9,10,8,15,809.5,76.0,3.5,17.05,459.0,845.75,670.19
2018,9,10,8,30,833.0,79.0,3.4,17.4,509.0,894.38,701.11
2018,9,10,8,45,849.5,83.0,3.3,17.75,555.5,935.47,725.98
2018,9,10,9,0,866.0,87.0,3.2,18.1,602.0,962.76,740.86
2018,9,10,9,15,881.0,88.0,3.2,18.45,643.5,992.35,758.04
2018,9,10,9,30,896.0,89.0,3.2,18.8,685.0,1018.65,772.86
2018,9,10,9,45,908.5,89.5,3.2,19.15,721.5,1038.27,783.19
2018,9,10,10,0,921.0,90.0,3.2,19.5,758.0,1054.1,791.09
2018,9,10,10,15,928.0,91.5,3.25,19.8,787.0,1061.51,794.13
2018,9,10,10,30,935.0,93.0,3.3,20.1,816.0,1064.79,794.67
2018,9,10,10,45,939.5,94.0,3.35,20.35,837.5,1060.79,790.75
2018,9,10,11,0,944.0,95.0,3.4,20.6,859.0,1052.62,784.28
2018,9,10,11,15,946.5,96.0,3.5,20.85,873.0,1038.32,774.33
2018,9,10,11,30,949.0,97.0,3.6,21.1,887.0,1019.94,761.79
2018,9,10,11,45,949.5,97.5,3.7,21.3,892.5,995.18,745.18
2018,9,10,12,0,950.0,98.0,3.8,21.5,898.0,966.61,726.05
2018,9,10,12,15,948.0,98.5,3.9,21.6,895.0,932.2,703.16
2018,9,10,12,30,946.0,99.0,4.0,21.7,892.0,894.43,677.85
2018,9,10,12,45,941.5,100.0,4.15,21.8,881.0,851.96,649.31
2018,9,10,13,0,937.0,101.0,4.3,21.9,870.0,806.68,618.47
2018,9,10,13,15,931.5,100.5,4.45,21.85,851.0,756.72,583.63
2018,9,10,13,30,926.0,100.0,4.6,21.8,832.0,704.52,544.89
2018,9,10,13,45,918.5,99.0,4.75,21.8,805.0,648.68,502.07
2018,9,10,14,0,911.0,98.0,4.9,21.8,778.0,591.31,456.64
2018,9,10,14,15,902.0,96.0,5.1,21.65,745.0,531.07,407.81
2018,9,10,14,30,893.0,94.0,5.3,21.5,712.0,470.01,356.52
2018,9,10,14,45,880.5,92.0,5.45,21.35,672.5,407.1,302.06
2018,9,10,15,0,868.0,90.0,5.6,21.2,633.0,344.31,246.41
2018,9,10,15,15,851.0,88.0,5.6,21.2,588.5,276.34,186.36
2018,9,10,15,30,834.0,86.0,5.6,21.2,544.0,213.35,132.18
2018,9,10,15,45,811.0,83.0,5.95,20.6,495.0,150.52,84.67
2018,9,10,16,0,788.0,80.0,6.3,20.0,446.0,90.38,52.67
2018,9,10,16,15,756.0,76.0,6.3,19.55,394.0,62.01,48.54
2018,9,10,16,30,724.0,72.0,6.3,19.1,342.0,59.66,46.73
2018,9,10,16,45,677.5,67.5,6.35,18.65,289.5,52.06,40.23
2018,9,10,17,0,631.0,63.0,6.4,18.2,237.0,49.36,37.91
2018,9,10,17,15,558.5,56.5,6.4,17.65,186.0,44.92,33.92
2018,9,10,17,30,486.0,50.0,6.4,17.1,135.0,40.53,29.73
2018,9,10,17,45,366.5,39.5,6.35,16.6,91.0,32.5,22.01
2018,9,10,18,0,247.0,29.0,6.3,16.1,47.0,24.42,10.04
2018,9,10,18,15,130.0,15.5,6.25,15.9,24.5,13.23,0.0
2018,9,10,18,30,13.0,2.0,6.2,15.7,2.0,0.0,0.0
2018,9,10,18,45,6.5,1.0,6.15,15.5,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,6.1,15.3,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,6.05,15.25,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,6.0,15.2,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,6.0,15.15,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,6.0,15.05,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,5.95,14.95,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,5.9,14.9,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,5.8,14.85,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,5.7,14.8,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,5.6,14.75,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,5.5,14.7,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,5.45,14.65,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,5.4,14.55,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,5.45,14.45,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,5.5,14.4,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,5.5,14.2,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,5.55,14.15,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,5.8,13.9,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,5.8,13.9,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,5.8,13.9,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,5.8,13.85,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,5.8,13.8,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,5.85,13.8,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,5.9,13.8,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,5.9,13.75,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,6.0,13.85,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2018,9,11,5,45,68.5,8.0,6.2,14.15,10.0,0.0,0.0
2018,9,11,6,0,137.0,16.0,6.3,14.3,20.0,79.64,0.0
2018,9,11,6,15,284.5,27.0,6.35,14.55,57.5,216.5,145.76
2018,9,11,6,30,432.0,38.0,6.4,14.8,95.0,335.53,272.87
2018,9,11,6,45,514.0,46.0,6.5,15.05,144.0,421.17,351.42
2018,9,11,7,0,596.0,54.0,6.6,15.3,193.0,513.8,432.34
2018,9,11,7,15,648.0,60.0,6.5,15.55,245.5,587.68,493.2
2018,9,11,7,30,700.0,66.0,6.4,15.8,298.0,659.48,549.73
2018,9,11,7,45,734.5,70.5,6.3,16.05,350.0,721.93,596.81
2018,9,11,8,0,769.0,75.0,6.2,16.3,402.0,784.19,642.22
2018,9,11,8,15,793.5,79.5,6.1,16.6,452.5,836.84,678.93
2018,9,11,8,30,818.0,84.0,6.0,16.9,503.0,887.81,713.51
2018,9,11,8,45,835.5,87.0,5.95,17.15,549.0,928.14,739.95
2018,9,11,9,0,853.0,90.0,5.9,17.4,595.0,965.71,764.06
2018,9,11,9,15,866.5,92.0,5.85,17.65,636.0,983.57,773.74
2018,9,11,9,30,880.0,94.0,5.8,17.9,677.0,1009.22,789.13
2018,9,11,9,45,890.5,96.0,5.7,18.15,713.0,1028.28,799.39
2018,9,11,10,0,901.0,98.0,5.6,18.4,749.0,1043.53,807.03
2018,9,11,10,15,909.5,99.0,5.55,18.55,778.0,1051.66,810.46
2018,9,11,10,30,918.0,100.0,5.5,18.7,807.0,1055.74,811.27
2018,9,11,10,45,924.5,99.5,5.45,18.85,828.5,1052.0,806.84
2018,9,11,11,0,931.0,99.0,5.4,19.0,850.0,1044.17,799.79
2018,9,11,11,15,935.0,98.5,5.45,19.05,863.5,1029.76,789.46
2018,9,11,11,30,939.0,98.0,5.5,19.1,877.0,1011.33,776.47
2018,9,11,11,45,942.0,97.5,5.55,19.2,883.5,987.98,760.0
2018,9,11,12,0,945.0,97.0,5.6,19.3,890.0,960.77,740.88
2018,9,11,12,15,947.5,95.0,5.7,19.3,888.0,927.84,718.29
2018,9,11,12,30,950.0,93.0,5.8,19.3,886.0,891.32,693.02
2018,9,11,12,45,951.5,90.5,5.95,19.25,876.5,850.06,664.51
2018,9,11,13,0,953.0,88.0,6.1,19.2,867.0,805.57,633.33
2018,9,11,13,15,949.5,87.0,6.2,19.15,848.5,755.93,597.44
2018,9,11,13,30,946.0,86.0,6.3,19.1,830.0,703.82,556.84
2018,9,11,13,45,942.0,84.0,6.4,19.05,804.5,648.27,512.5
2018,9,11,14,0,938.0,82.0,6.5,19.0,779.0,590.79,465.31
2018,9,11,14,15,930.0,81.0,6.55,18.85,746.5,530.56,414.55
2018,9,11,14,30,922.0,80.0,6.6,18.7,714.0,469.32,361.37
2018,9,11,14,45,910.5,78.5,6.65,18.55,674.5,405.63,304.75
2018,9,11,15,0,899.0,77.0,6.7,18.4,635.0,341.89,246.92
2018,9,11,15,15,883.5,74.5,6.7,18.4,590.0,276.61,187.73
2018,9,11,15,30,868.0,72.0,6.7,18.4,545.0,212.37,131.59
2018,9,11,15,45,846.5,70.0,6.65,18.05,496.0,149.14,83.22
2018,9,11,16,0,825.0,68.0,6.6,17.7,447.0,81.54,45.8
2018,9,11,16,15,794.0,65.0,6.55,17.45,395.0,54.22,42.14
2018,9,11,16,30,763.0,62.0,6.5,17.2,343.0,52.29,40.61
2018,9,11,16,45,718.0,58.5,6.4,16.95,290.0,49.84,38.56
2018,9,11,17,0,673.0,55.0,6.3,16.7,237.0,47.44,36.44
2018,9,11,17,15,601.0,49.5,6.25,16.4,185.5,39.67,29.44
2018,9,11,17,30,529.0,44.0,6.2,16.1,134.0,35.8,25.67
2018,9,11,17,45,406.5,35.0,6.1,15.8,90.0,28.81,18.81
2018,9,11,18,0,284.0,26.0,6.0,15.5,46.0,21.88,6.53
2018,9,11,18,15,150.5,14.5,5.95,15.35,24.0,12.38,0.0
2018,9,11,18,30,17.0,3.0,5.9,15.2,2.0,0.0,0.0
2018,9,11,18,45,8.5,1.5,5.85,15.0,1.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,5.75,14.75,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,5.7,14.7,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,5.65,14.65,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,5.6,14.6,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,5.5,14.6,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,5.4,14.55,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,5.35,14.45,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,5.35,14.35,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,5.4,14.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,5.4,14.3,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,5.4,14.3,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,5.45,14.3,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,5.55,14.25,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,5.6,14.2,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,5.6,14.15,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,5.55,14.1,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,5.2,13.85,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,5.0,13.75,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,4.85,13.7,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,4.8,13.85,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,9,12,5,45,67.5,7.5,4.8,14.2,9.5,0.0,0.0
2018,9,12,6,0,135.0,15.0,4.8,14.4,19.0,78.03,0.0
2018,9,12,6,15,250.0,27.0,4.9,14.65,52.5,197.03,127.08
2018,9,12,6,30,365.0,39.0,5.0,14.9,86.0,297.5,240.52
2018,9,12,6,45,392.0,51.5,5.1,15.15,123.0,349.48,290.34
2018,9,12,7,0,419.0,64.0,5.2,15.4,160.0,403.43,338.6
2018,9,12,7,15,419.5,81.0,5.2,15.6,198.0,437.98,368.49
2018,9,12,7,30,420.0,98.0,5.2,15.8,236.0,476.99,400.18
2018,9,12,7,45,479.0,107.0,5.2,16.0,289.5,552.66,460.93
2018,9,12,8,0,538.0,116.0,5.2,16.2,343.0,640.08,528.08
2018,9,12,8,15,472.0,147.0,5.1,16.45,364.0,626.65,514.17
2018,9,12,8,30,406.0,178.0,5.0,16.7,385.0,614.6,500.71
2018,9,12,8,45,370.5,208.0,4.95,16.95,410.0,603.14,489.01
2018,9,12,9,0,335.0,238.0,4.9,17.2,435.0,609.29,490.35
2018,9,12,9,15,366.0,248.5,4.85,17.45,478.0,654.95,523.61
2018,9,12,9,30,397.0,259.0,4.8,17.7,521.0,699.85,555.6
2018,9,12,9,45,415.5,267.5,4.75,17.95,554.5,750.04,590.24
2018,9,12,10,0,434.0,276.0,4.7,18.2,588.0,777.02,607.95
2018,9,12,10,15,467.0,274.0,4.75,18.35,622.0,805.35,628.0
2018,9,12,10,30,500.0,272.0,4.8,18.5,656.0,831.11,646.11
2018,9,12,10,45,505.5,280.5,4.8,18.7,677.5,837.2,648.88
2018,9,12,11,0,511.0,289.0,4.8,18.9,699.0,840.38,649.78
2018,9,12,11,15,519.5,291.0,4.9,18.95,714.0,836.96,647.26
2018,9,12,11,30,528.0,293.0,5.0,19.0,729.0,830.61,642.72
2018,9,12,11,45,519.0,300.5,5.05,19.05,731.5,810.39,627.53
2018,9,12,12,0,510.0,308.0,5.1,19.1,734.0,787.97,610.82
2018,9,12,12,15,533.5,295.0,5.2,19.1,739.5,772.52,600.45
2018,9,12,12,30,557.0,282.0,5.3,19.1,745.0,753.57,587.3
2018,9,12,12,45,610.0,254.5,5.4,19.05,755.5,744.16,581.64
2018,9,12,13,0,663.0,227.0,5.5,19.0,766.0,726.44,569.46
2018,9,12,13,15,761.0,175.0,5.6,18.95,780.5,711.16,559.44
2018,9,12,13,30,859.0,123.0,5.7,18.9,795.0,679.52,536.29
2018,9,12,13,45,864.5,115.5,5.75,18.85,772.5,628.86,495.93
2018,9,12,14,0,870.0,108.0,5.8,18.8,750.0,575.55,452.33
2018,9,12,14,15,768.0,140.0,5.85,18.6,688.5,501.36,391.51
2018,9,12,14,30,666.0,172.0,5.9,18.4,627.0,432.51,334.46
2018,9,12,14,45,548.5,198.5,5.9,18.25,559.0,362.29,276.66
2018,9,12,15,0,431.0,225.0,5.9,18.1,491.0,306.17,231.03
2018,9,12,15,15,291.0,226.5,5.9,18.1,400.5,240.97,180.76
2018,9,12,15,30,151.0,228.0,5.9,18.1,310.0,195.62,148.99
2018,9,12,15,45,268.5,187.5,6.05,17.6,316.5,162.11,117.98
2018,9,12,16,0,386.0,147.0,6.2,17.1,323.0,112.62,81.22
2018,9,12,16,15,364.0,135.0,6.15,16.8,285.0,92.74,76.03
2018,9,12,16,30,342.0,123.0,6.1,16.5,247.0,86.09,70.49
2018,9,12,16,45,462.0,92.0,6.1,16.25,231.5,67.36,54.16
2018,9,12,17,0,582.0,61.0,6.1,16.0,216.0,47.66,36.73
2018,9,12,17,15,492.0,54.5,5.95,15.75,165.0,43.14,32.55
2018,9,12,17,30,402.0,48.0,5.8,15.5,114.0,38.73,28.24
2018,9,12,17,45,273.5,36.0,5.7,15.3,73.5,29.4,19.19
2018,9,12,18,0,145.0,24.0,5.6,15.1,33.0,18.64,2.37
2018,9,12,18,15,72.5,12.0,5.45,15.0,16.5,10.24,0.0
2018,9,12,18,30,0.0,0.0,5.3,14.9,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,5.15,14.85,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.65,14.8,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,4.45,14.75,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,4.35,14.7,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.8,14.45,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.65,14.1,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,13,5,45,27.5,6.0,3.45,14.45,6.5,0.0,0.0
2018,9,13,6,0,55.0,12.0,3.5,14.6,13.0,36.9,0.0
2018,9,13,6,15,229.0,24.5,3.7,14.9,50.5,182.81,111.84
2018,9,13,6,30,403.0,37.0,3.9,15.2,88.0,318.8,256.17
2018,9,13,6,45,488.0,44.5,4.1,15.45,135.0,404.38,333.82
2018,9,13,7,0,573.0,52.0,4.3,15.7,182.0,497.22,413.85
2018,9,13,7,15,572.5,64.0,4.4,15.95,222.0,538.85,448.43
2018,9,13,7,30,572.0,76.0,4.5,16.2,262.0,578.47,479.7
2018,9,13,7,45,448.5,114.5,4.55,16.45,275.5,537.79,445.68
2018,9,13,8,0,325.0,153.0,4.6,16.7,289.0,473.47,391.19
2018,9,13,8,15,461.5,141.0,4.55,16.95,360.5,610.74,500.0
2018,9,13,8,30,598.0,129.0,4.5,17.2,432.0,745.62,600.35
2018,9,13,8,45,729.0,102.5,4.5,17.45,506.5,847.03,672.03
2018,9,13,9,0,860.0,76.0,4.5,17.7,581.0,945.44,739.56
2018,9,13,9,15,871.0,79.5,4.45,17.9,621.5,974.02,756.09
2018,9,13,9,30,882.0,83.0,4.4,18.1,662.0,999.12,770.58
2018,9,13,9,45,889.0,86.5,4.3,18.3,697.0,1016.47,779.52
2018,9,13,10,0,896.0,90.0,4.2,18.5,732.0,1029.93,785.97
2018,9,13,10,15,904.0,91.0,4.15,18.65,760.5,1037.49,788.99
2018,9,13,10,30,912.0,92.0,4.1,18.8,789.0,1041.04,789.47
2018,9,13,10,45,917.5,93.0,4.1,18.9,810.5,1037.97,786.13
2018,9,13,11,0,923.0,94.0,4.1,19.0,832.0,1030.79,780.24
2018,9,13,11,15,926.5,94.0,4.1,19.1,845.5,1016.45,769.67
2018,9,13,11,30,930.0,94.0,4.1,19.2,859.0,998.13,756.57
2018,9,13,11,45,932.0,93.5,4.1,19.3,864.5,973.94,739.6
2018,9,13,12,0,934.0,93.0,4.1,19.4,870.0,945.98,720.14
2018,9,13,12,15,935.5,92.5,4.15,19.4,868.5,913.93,698.41
2018,9,13,12,30,937.0,92.0,4.2,19.4,867.0,878.35,674.15
2018,9,13,12,45,906.0,106.0,4.3,19.4,847.5,827.72,639.3
2018,9,13,13,0,875.0,120.0,4.4,19.4,828.0,775.82,603.33
2018,9,13,13,15,750.0,175.5,4.45,19.35,772.5,703.35,547.92
2018,9,13,13,30,625.0,231.0,4.5,19.3,717.0,627.8,489.41
2018,9,13,13,45,607.5,227.5,4.6,19.25,687.0,575.04,448.94
2018,9,13,14,0,590.0,224.0,4.7,19.2,657.0,522.76,407.72
2018,9,13,14,15,680.5,177.0,4.75,19.1,655.0,487.94,378.7
2018,9,13,14,30,771.0,130.0,4.8,19.0,653.0,443.75,340.05
2018,9,13,14,45,716.5,138.0,4.85,18.9,602.0,376.43,283.09
2018,9,13,15,0,662.0,146.0,4.9,18.8,551.0,316.66,231.76
2018,9,13,15,15,667.0,131.0,4.9,18.8,513.5,258.87,180.36
2018,9,13,15,30,672.0,116.0,4.9,18.8,476.0,200.26,129.65
2018,9,13,15,45,695.0,100.0,4.95,18.45,441.5,142.17,83.89
2018,9,13,16,0,718.0,84.0,5.0,18.1,407.0,86.69,53.65
2018,9,13,16,15,726.0,73.0,5.0,17.85,366.0,59.7,46.9
2018,9,13,16,30,734.0,62.0,5.0,17.6,325.0,52.15,40.44
2018,9,13,16,45,694.5,57.0,5.0,17.35,274.0,48.57,37.39
2018,9,13,17,0,655.0,52.0,5.0,17.1,223.0,44.94,34.16
2018,9,13,17,15,582.5,46.0,4.9,16.75,172.5,40.2,29.81
2018,9,13,17,30,510.0,40.0,4.8,16.4,122.0,32.57,22.72
2018,9,13,17,45,378.5,31.5,4.75,16.05,79.5,25.91,16.0
2018,9,13,18,0,247.0,23.0,4.7,15.7,37.0,19.35,0.0
2018,9,13,18,15,123.5,11.5,4.55,15.5,18.5,9.82,0.0
2018,9,13,18,30,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,14,5,45,13.0,3.5,2.5,13.45,4.0,0.0,0.0
2018,9,14,6,0,26.0,7.0,2.5,13.6,8.0,18.62,0.0
2018,9,14,6,15,13.0,21.5,2.65,13.9,22.0,28.92,11.97
2018,9,14,6,30,0.0,36.0,2.8,14.2,36.0,32.73,21.29
2018,9,14,6,45,9.0,57.5,2.95,14.5,59.5,60.63,45.73
2018,9,14,7,0,18.0,79.0,3.1,14.8,83.0,88.37,69.98
2018,9,14,7,15,66.5,101.5,3.1,15.05,122.0,158.24,130.51
2018,9,14,7,30,115.0,124.0,3.1,15.3,161.0,237.73,197.77
2018,9,14,7,45,106.5,147.0,3.1,15.55,186.0,260.1,215.15
2018,9,14,8,0,98.0,170.0,3.1,15.8,211.0,263.77,217.14
2018,9,14,8,15,90.5,189.0,3.1,16.05,230.5,278.31,227.74
2018,9,14,8,30,83.0,208.0,3.1,16.3,250.0,292.05,237.47
2018,9,14,8,45,107.0,233.0,3.05,16.6,292.0,342.51,277.18
2018,9,14,9,0,131.0,258.0,3.0,16.9,334.0,414.23,332.25
2018,9,14,9,15,167.5,277.5,2.95,17.2,382.0,471.61,375.67
2018,9,14,9,30,204.0,297.0,2.9,17.5,430.0,529.12,418.31
2018,9,14,9,45,218.0,313.0,2.9,17.75,462.0,559.28,439.42
2018,9,14,10,0,232.0,329.0,2.9,18.0,494.0,588.42,459.7
2018,9,14,10,15,239.0,341.0,2.9,18.25,517.0,604.62,470.22
2018,9,14,10,30,246.0,353.0,2.9,18.5,540.0,641.05,495.13
2018,9,14,10,45,329.0,338.0,2.9,18.75,595.5,701.14,539.49
2018,9,14,11,0,412.0,323.0,2.9,19.0,651.0,776.9,593.43
2018,9,14,11,15,573.5,258.0,2.9,19.15,723.0,856.22,651.81
2018,9,14,11,30,735.0,193.0,2.9,19.3,795.0,934.01,705.81
2018,9,14,11,45,809.0,156.0,2.95,19.5,822.5,934.65,705.14
2018,9,14,12,0,883.0,119.0,3.0,19.7,850.0,925.94,698.95
2018,9,14,12,15,654.0,222.5,3.15,19.8,763.0,812.5,620.01
2018,9,14,12,30,425.0,326.0,3.3,19.9,676.0,684.28,524.42
2018,9,14,12,45,358.0,348.5,3.4,19.95,640.5,616.67,474.86
2018,9,14,13,0,291.0,371.0,3.5,20.0,605.0,564.6,435.41
2018,9,14,13,15,271.5,366.0,3.6,20.0,580.5,525.44,406.29
2018,9,14,13,30,252.0,361.0,3.7,20.0,556.0,487.41,377.6
2018,9,14,13,45,374.0,305.5,3.85,19.95,584.0,492.61,382.87
2018,9,14,14,0,496.0,250.0,4.0,19.9,612.0,490.46,380.84
2018,9,14,14,15,699.5,166.0,4.1,19.8,651.0,487.14,375.94
2018,9,14,14,30,903.0,82.0,4.2,19.7,690.0,459.1,348.63
2018,9,14,14,45,890.5,80.0,4.3,19.6,650.5,395.57,293.27
2018,9,14,15,0,878.0,78.0,4.4,19.5,611.0,332.2,236.87
2018,9,14,15,15,861.5,76.0,4.4,19.5,566.5,268.29,179.85
2018,9,14,15,30,845.0,74.0,4.4,19.5,522.0,205.55,126.01
2018,9,14,15,45,821.5,71.5,4.55,19.1,473.0,137.19,74.69
2018,9,14,16,0,798.0,69.0,4.7,18.7,424.0,76.88,44.73
2018,9,14,16,15,718.5,71.5,4.75,18.4,362.0,58.56,45.82
2018,9,14,16,30,639.0,74.0,4.8,18.1,300.0,55.8,43.58
2018,9,14,16,45,567.0,69.0,4.85,17.8,245.5,52.69,40.94
2018,9,14,17,0,495.0,64.0,4.9,17.5,191.0,49.67,38.25
2018,9,14,17,15,418.0,55.0,4.9,17.15,145.0,43.41,32.53
2018,9,14,17,30,341.0,46.0,4.9,16.8,99.0,37.06,26.5
2018,9,14,17,45,240.5,33.5,4.95,16.45,63.5,25.95,15.76
2018,9,14,18,0,140.0,21.0,5.0,16.1,28.0,16.36,0.0
2018,9,14,18,15,70.0,10.5,4.95,15.85,14.0,8.96,0.0
2018,9,14,18,30,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,4.65,14.9,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,4.55,14.75,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,4.45,14.65,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,4.4,14.55,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,4.35,14.45,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,9,15,5,45,66.0,6.5,4.2,14.05,8.0,0.0,0.0
2018,9,15,6,0,132.0,13.0,4.3,14.2,16.0,75.48,0.0
2018,9,15,6,15,283.0,23.5,4.4,14.4,51.0,209.66,112.0
2018,9,15,6,30,434.0,34.0,4.5,14.6,86.0,335.63,269.27
2018,9,15,6,45,441.5,44.5,4.65,14.85,120.5,375.94,311.51
2018,9,15,7,0,449.0,55.0,4.8,15.1,155.0,416.22,349.09
2018,9,15,7,15,244.0,85.0,4.8,15.3,141.0,297.03,250.08
2018,9,15,7,30,39.0,115.0,4.8,15.5,127.0,151.07,123.54
2018,9,15,7,45,125.5,136.0,4.85,15.75,186.0,261.91,218.33
2018,9,15,8,0,212.0,157.0,4.9,16.0,245.0,382.18,317.71
2018,9,15,8,15,219.0,183.0,4.9,16.2,283.5,424.79,350.31
2018,9,15,8,30,226.0,209.0,4.9,16.4,322.0,446.36,366.19
2018,9,15,8,45,188.0,233.5,4.9,16.65,333.5,441.38,359.36
2018,9,15,9,0,150.0,258.0,4.9,16.9,345.0,433.5,350.33
2018,9,15,9,15,135.5,276.0,4.9,17.1,359.0,438.67,352.55
2018,9,15,9,30,121.0,294.0,4.9,17.3,373.0,442.62,353.81
2018,9,15,9,45,125.5,303.5,4.9,17.5,389.0,454.89,362.36
2018,9,15,10,0,130.0,313.0,4.9,17.7,405.0,466.66,370.49
2018,9,15,10,15,237.0,312.0,4.9,17.85,488.5,592.64,468.57
2018,9,15,10,30,344.0,311.0,4.9,18.0,572.0,694.82,546.07
2018,9,15,10,45,268.0,345.0,4.95,18.2,551.5,647.75,507.17
2018,9,15,11,0,192.0,379.0,5.0,18.4,531.0,579.6,453.39
2018,9,15,11,15,231.5,380.0,5.05,18.45,566.5,610.82,477.73
2018,9,15,11,30,271.0,381.0,5.1,18.5,602.0,657.74,512.79
2018,9,15,11,45,562.5,259.0,5.15,18.6,721.5,809.75,631.8
2018,9,15,12,0,854.0,137.0,5.2,18.7,841.0,928.07,718.5
2018,9,15,12,15,882.5,123.0,5.25,18.7,848.0,897.17,696.14
2018,9,15,12,30,911.0,109.0,5.3,18.7,855.0,872.26,678.93
2018,9,15,12,45,874.0,123.0,5.4,18.7,831.0,817.14,639.98
2018,9,15,13,0,837.0,137.0,5.5,18.7,807.0,768.4,604.85
2018,9,15,13,15,835.5,135.0,5.55,18.65,791.0,722.29,569.77
2018,9,15,13,30,834.0,133.0,5.6,18.6,775.0,673.9,532.11
2018,9,15,13,45,762.0,155.5,5.65,18.55,726.5,603.14,475.9
2018,9,15,14,0,690.0,178.0,5.7,18.5,678.0,537.08,422.47
2018,9,15,14,15,805.0,128.0,5.75,18.45,686.0,506.09,395.22
2018,9,15,14,30,920.0,78.0,5.8,18.4,694.0,461.47,354.51
2018,9,15,14,45,910.0,76.0,5.85,18.3,655.0,397.82,297.82
2018,9,15,15,0,900.0,74.0,5.9,18.2,616.0,333.99,239.85
2018,9,15,15,15,883.5,72.5,5.9,18.2,571.0,269.14,181.17
2018,9,15,15,30,867.0,71.0,5.9,18.2,526.0,205.41,125.91
2018,9,15,15,45,833.0,69.5,6.0,17.85,473.0,141.3,78.4
2018,9,15,16,0,799.0,68.0,6.1,17.5,420.0,74.73,44.03
2018,9,15,16,15,746.0,68.5,6.1,17.2,365.0,56.67,44.4
2018,9,15,16,30,693.0,69.0,6.1,16.9,310.0,57.54,45.34
2018,9,15,16,45,650.5,61.5,6.15,16.65,258.0,47.85,36.84
2018,9,15,17,0,608.0,54.0,6.2,16.4,206.0,42.71,32.25
2018,9,15,17,15,569.0,46.0,6.1,16.05,161.5,37.04,27.03
2018,9,15,17,30,530.0,38.0,6.0,15.7,117.0,33.98,23.87
2018,9,15,17,45,382.0,29.0,5.9,15.35,74.0,23.97,13.9
2018,9,15,18,0,234.0,20.0,5.8,15.0,31.0,16.85,0.0
2018,9,15,18,15,117.0,10.0,5.6,14.8,15.5,8.54,0.0
2018,9,15,18,30,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,5.25,14.45,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,5.1,14.3,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,4.9,14.25,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.5,14.15,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,16,5,45,70.0,6.0,3.0,13.75,7.5,0.0,0.0
2018,9,16,6,0,140.0,12.0,3.0,14.0,15.0,78.75,0.0
2018,9,16,6,15,296.0,22.5,3.15,14.4,50.5,215.12,102.89
2018,9,16,6,30,452.0,33.0,3.3,14.8,86.0,346.11,275.52
2018,9,16,6,45,539.5,39.5,3.45,15.25,134.5,428.13,351.97
2018,9,16,7,0,627.0,46.0,3.6,15.7,183.0,524.94,433.95
2018,9,16,7,15,680.5,50.5,3.6,15.95,235.5,600.03,494.22
2018,9,16,7,30,734.0,55.0,3.6,16.2,288.0,677.45,553.48
2018,9,16,7,45,769.5,58.0,3.6,16.5,340.0,739.72,598.73
2018,9,16,8,0,805.0,61.0,3.6,16.8,392.0,801.83,642.31
2018,9,16,8,15,829.5,63.5,3.55,17.05,442.0,843.28,669.41
2018,9,16,8,30,854.0,66.0,3.5,17.3,492.0,892.06,701.23
2018,9,16,8,45,872.0,68.0,3.45,17.6,538.0,931.9,725.85
2018,9,16,9,0,890.0,70.0,3.4,17.9,584.0,969.0,748.21
2018,9,16,9,15,903.5,71.5,3.4,18.15,625.5,997.93,765.19
2018,9,16,9,30,917.0,73.0,3.4,18.4,667.0,1023.39,779.8
2018,9,16,9,45,926.5,74.5,3.4,18.65,702.5,1041.09,789.18
2018,9,16,10,0,936.0,76.0,3.4,18.9,738.0,1054.84,796.06
2018,9,16,10,15,943.0,77.0,3.4,19.1,766.5,1061.34,798.39
2018,9,16,10,30,950.0,78.0,3.4,19.3,795.0,1063.67,798.18
2018,9,16,10,45,955.0,78.5,3.35,19.5,816.0,1059.16,793.18
2018,9,16,11,0,960.0,79.0,3.3,19.7,837.0,1050.41,785.62
2018,9,16,11,15,962.5,80.0,3.35,19.8,850.5,1035.55,775.34
2018,9,16,11,30,965.0,81.0,3.4,19.9,864.0,1016.55,762.45
2018,9,16,11,45,966.5,80.5,3.4,20.05,869.0,990.93,744.69
2018,9,16,12,0,968.0,80.0,3.4,20.2,874.0,961.43,724.43
2018,9,16,12,15,966.5,80.5,3.45,20.2,871.0,926.62,701.3
2018,9,16,12,30,965.0,81.0,3.5,20.2,868.0,888.35,675.71
2018,9,16,12,45,961.5,82.0,3.6,20.25,857.0,845.72,647.03
2018,9,16,13,0,958.0,83.0,3.7,20.3,846.0,800.14,615.98
2018,9,16,13,15,885.0,110.5,3.8,20.25,802.5,728.31,564.41
2018,9,16,13,30,812.0,138.0,3.9,20.2,759.0,663.38,514.96
2018,9,16,13,45,766.5,149.5,4.0,20.15,720.0,599.76,465.94
2018,9,16,14,0,721.0,161.0,4.1,20.1,681.0,538.32,417.41
2018,9,16,14,15,821.5,118.0,4.2,20.0,684.5,504.27,388.4
2018,9,16,14,30,922.0,75.0,4.3,19.9,688.0,458.3,347.56
2018,9,16,14,45,910.5,73.5,4.4,19.75,648.5,394.43,291.79
2018,9,16,15,0,899.0,72.0,4.5,19.6,609.0,330.55,234.75
2018,9,16,15,15,882.5,70.0,4.5,19.6,564.0,265.37,176.53
2018,9,16,15,30,866.0,68.0,4.5,19.6,519.0,201.36,121.71
2018,9,16,15,45,844.0,65.0,4.65,19.15,469.5,137.47,74.61
2018,9,16,16,0,822.0,62.0,4.8,18.7,420.0,75.99,45.41
2018,9,16,16,15,791.0,59.0,4.85,18.4,368.5,50.0,38.35
2018,9,16,16,30,760.0,56.0,4.9,18.1,317.0,47.91,36.67
2018,9,16,16,45,713.5,51.5,4.95,17.8,264.0,44.48,33.71
2018,9,16,17,0,667.0,47.0,5.0,17.5,211.0,41.03,30.61
2018,9,16,17,15,592.0,41.5,4.95,17.1,161.0,36.56,26.46
2018,9,16,17,30,517.0,36.0,4.9,16.7,111.0,32.17,22.14
2018,9,16,17,45,370.0,27.0,4.85,16.35,69.5,22.3,12.1
2018,9,16,18,0,223.0,18.0,4.8,16.0,28.0,15.36,0.0
2018,9,16,18,15,111.5,9.0,4.65,15.8,14.0,7.68,0.0
2018,9,16,18,30,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,4.15,15.1,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,17,5,45,38.0,4.0,3.25,13.9,4.5,0.0,0.0
2018,9,17,6,0,76.0,8.0,3.3,14.1,9.0,44.13,0.0
2018,9,17,6,15,113.0,14.0,3.45,14.4,23.0,96.52,36.86
2018,9,17,6,30,150.0,20.0,3.6,14.7,37.0,136.24,106.94
2018,9,17,6,45,191.5,27.5,3.8,15.0,61.0,179.49,148.06
2018,9,17,7,0,233.0,35.0,4.0,15.3,85.0,236.99,199.01
2018,9,17,7,15,127.0,63.5,4.0,15.55,92.0,180.7,150.85
2018,9,17,7,30,21.0,92.0,4.0,15.8,99.0,108.05,86.8
2018,9,17,7,45,62.5,129.5,4.0,16.0,154.0,186.12,153.34
2018,9,17,8,0,104.0,167.0,4.0,16.2,209.0,284.56,234.6
2018,9,17,8,15,108.0,189.0,4.0,16.4,237.5,314.56,257.76
2018,9,17,8,30,112.0,211.0,4.0,16.6,266.0,344.17,280.38
2018,9,17,8,45,181.0,224.5,4.0,16.8,324.0,424.93,345.27
2018,9,17,9,0,250.0,238.0,4.0,17.0,382.0,529.78,426.53
2018,9,17,9,15,399.0,212.0,4.0,17.2,460.5,670.93,535.28
2018,9,17,9,30,548.0,186.0,4.0,17.4,539.0,793.91,626.89
2018,9,17,9,45,565.0,194.0,4.05,17.55,575.0,831.88,651.97
2018,9,17,10,0,582.0,202.0,4.1,17.7,611.0,857.82,668.98
2018,9,17,10,15,622.5,200.0,4.2,17.85,653.5,894.3,693.86
2018,9,17,10,30,663.0,198.0,4.3,18.0,696.0,927.33,716.03
2018,9,17,10,45,632.0,214.5,4.4,18.1,699.5,903.79,698.78
2018,9,17,11,0,601.0,231.0,4.5,18.2,703.0,877.16,679.02
2018,9,17,11,15,452.0,276.5,4.65,18.25,635.0,757.1,589.61
2018,9,17,11,30,303.0,322.0,4.8,18.3,567.0,627.91,491.63
2018,9,17,11,45,193.0,351.5,4.9,18.3,508.0,525.54,412.37
2018,9,17,12,0,83.0,381.0,5.0,18.3,449.0,429.45,336.16
2018,9,17,12,15,77.5,375.0,5.15,18.25,438.0,411.92,323.03
2018,9,17,12,30,72.0,369.0,5.3,18.2,427.0,394.7,309.87
2018,9,17,12,45,89.5,370.5,5.4,18.2,442.0,402.9,316.78
2018,9,17,13,0,107.0,372.0,5.5,18.2,457.0,409.14,322.04
2018,9,17,13,15,111.5,362.0,5.6,18.1,448.5,402.44,317.08
2018,9,17,13,30,116.0,352.0,5.7,18.0,440.0,385.14,303.92
2018,9,17,13,45,354.5,278.0,5.75,17.95,534.5,456.94,362.46
2018,9,17,14,0,593.0,204.0,5.8,17.9,629.0,505.57,399.55
2018,9,17,14,15,750.5,143.5,5.85,17.75,655.5,489.83,384.07
2018,9,17,14,30,908.0,83.0,5.9,17.6,682.0,458.02,353.03
2018,9,17,14,45,896.0,81.0,5.95,17.5,642.5,394.21,296.01
2018,9,17,15,0,884.0,79.0,6.0,17.4,603.0,330.48,238.03
2018,9,17,15,15,867.0,77.0,6.0,17.4,558.0,265.95,179.6
2018,9,17,15,30,850.0,75.0,6.0,17.4,513.0,202.66,124.83
2018,9,17,15,45,826.5,72.0,6.0,17.05,463.5,133.73,73.22
2018,9,17,16,0,803.0,69.0,6.0,16.7,414.0,72.72,44.27
2018,9,17,16,15,770.0,65.0,5.95,16.45,362.0,54.43,42.58
2018,9,17,16,30,737.0,61.0,5.9,16.2,310.0,51.74,40.34
2018,9,17,16,45,688.0,56.5,5.85,15.95,257.5,48.47,37.5
2018,9,17,17,0,639.0,52.0,5.8,15.7,205.0,45.23,34.54
2018,9,17,17,15,557.0,45.5,5.7,15.45,155.0,36.77,26.79
2018,9,17,17,30,475.0,39.0,5.6,15.2,105.0,32.04,22.08
2018,9,17,17,45,326.5,28.5,5.5,14.9,65.0,23.65,12.72
2018,9,17,18,0,178.0,18.0,5.4,14.6,25.0,15.36,0.0
2018,9,17,18,15,89.0,9.0,5.35,14.5,12.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,5.1,14.2,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,5.05,14.2,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,4.9,14.15,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,4.5,14.05,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.5,3.6,13.7,0.5,0.0,0.0
2018,9,18,6,0,0.0,1.0,3.7,13.8,1.0,0.85,0.0
2018,9,18,6,15,0.0,3.5,3.85,14.05,3.5,2.87,0.0
2018,9,18,6,30,0.0,6.0,4.0,14.3,6.0,4.92,0.0
2018,9,18,6,45,0.0,9.5,4.1,14.5,9.5,7.8,0.92
2018,9,18,7,0,0.0,13.0,4.2,14.7,13.0,10.68,3.47
2018,9,18,7,15,0.0,24.0,4.2,14.9,24.0,19.77,11.31
2018,9,18,7,30,0.0,35.0,4.2,15.1,35.0,28.89,19.13
2018,9,18,7,45,0.0,67.0,4.15,15.3,67.0,55.53,41.79
2018,9,18,8,0,0.0,99.0,4.1,15.5,99.0,85.42,66.87
2018,9,18,8,15,0.0,101.5,4.05,15.75,101.5,86.69,67.63
2018,9,18,8,30,0.0,104.0,4.0,16.0,104.0,88.29,68.67
2018,9,18,8,45,0.0,112.0,4.0,16.25,112.0,95.23,74.15
2018,9,18,9,0,0.0,120.0,4.0,16.5,120.0,102.21,79.62
2018,9,18,9,15,3.5,156.0,4.0,16.65,158.0,139.19,109.82
2018,9,18,9,30,7.0,192.0,4.0,16.8,196.0,176.72,140.04
2018,9,18,9,45,11.0,213.0,4.0,17.0,220.5,200.19,158.61
2018,9,18,10,0,15.0,234.0,4.0,17.2,245.0,223.59,176.97
2018,9,18,10,15,15.5,242.0,4.0,17.35,253.5,230.53,182.04
2018,9,18,10,30,16.0,250.0,4.0,17.5,262.0,237.43,187.12
2018,9,18,10,45,17.0,260.5,3.95,17.65,273.5,247.14,194.43
2018,9,18,11,0,18.0,271.0,3.9,17.8,285.0,256.69,201.59
2018,9,18,11,15,20.0,281.0,3.9,17.9,297.0,266.55,209.1
2018,9,18,11,30,22.0,291.0,3.9,18.0,309.0,276.13,216.4
2018,9,18,11,45,32.0,307.5,3.85,18.1,333.5,315.17,246.81
2018,9,18,12,0,42.0,324.0,3.8,18.2,358.0,336.55,263.28
2018,9,18,12,15,42.0,327.0,3.9,18.25,361.0,334.96,261.94
2018,9,18,12,30,42.0,330.0,4.0,18.3,364.0,333.06,260.45
2018,9,18,12,45,55.0,337.0,4.1,18.35,381.0,344.76,269.86
2018,9,18,13,0,68.0,344.0,4.2,18.4,398.0,354.82,277.91
2018,9,18,13,15,45.5,311.5,4.4,18.35,347.0,303.25,237.83
2018,9,18,13,30,23.0,279.0,4.6,18.3,296.0,249.13,195.42
2018,9,18,13,45,77.5,273.5,4.75,18.3,329.0,278.35,219.52
2018,9,18,14,0,132.0,268.0,4.9,18.3,362.0,300.13,236.88
2018,9,18,14,15,169.0,238.5,5.05,18.15,353.0,281.87,222.15
2018,9,18,14,30,206.0,209.0,5.2,18.0,344.0,260.79,204.36
2018,9,18,14,45,152.0,193.5,5.35,17.9,290.0,212.46,165.33
2018,9,18,15,0,98.0,178.0,5.5,17.8,236.0,172.01,133.2
2018,9,18,15,15,53.5,171.5,5.5,17.8,203.0,148.65,115.36
2018,9,18,15,30,9.0,165.0,5.5,17.8,170.0,133.32,104.83
2018,9,18,15,45,114.0,143.0,5.7,17.35,192.0,119.09,89.49
2018,9,18,16,0,219.0,121.0,5.9,16.9,214.0,91.38,68.5
2018,9,18,16,15,170.0,117.0,5.9,16.55,183.5,83.89,68.49
2018,9,18,16,30,121.0,113.0,5.9,16.2,153.0,84.44,69.2
2018,9,18,16,45,95.5,98.5,5.9,15.9,126.5,74.04,60.11
2018,9,18,17,0,70.0,84.0,5.9,15.6,100.0,63.42,50.6
2018,9,18,17,15,36.5,63.5,5.85,15.25,71.5,49.61,38.03
2018,9,18,17,30,3.0,43.0,5.8,14.9,43.0,34.45,24.09
2018,9,18,17,45,5.0,26.5,5.7,14.55,26.5,21.47,10.35
2018,9,18,18,0,7.0,10.0,5.6,14.2,10.0,8.54,0.0
2018,9,18,18,15,3.5,5.0,5.5,14.1,5.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,5.25,13.9,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.95,13.75,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.65,13.7,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,4.45,13.6,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,4.35,13.45,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,4.3,13.35,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,4.25,13.25,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,4.0,12.75,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,4.1,12.55,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,4.25,12.45,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,19,5,45,22.5,5.0,3.7,13.05,5.0,0.0,0.0
2018,9,19,6,0,45.0,10.0,3.8,13.2,10.0,30.76,0.0
2018,9,19,6,15,163.0,25.0,3.75,13.5,40.5,144.04,30.23
2018,9,19,6,30,281.0,40.0,3.7,13.8,71.0,253.63,200.07
2018,9,19,6,45,268.0,51.0,3.7,14.05,93.5,270.0,222.8
2018,9,19,7,0,255.0,62.0,3.7,14.3,116.0,285.75,239.32
2018,9,19,7,15,149.0,89.5,3.4,14.55,123.0,235.32,196.76
2018,9,19,7,30,43.0,117.0,3.1,14.8,130.0,159.5,130.85
2018,9,19,7,45,68.0,140.5,2.85,15.05,165.5,206.61,170.66
2018,9,19,8,0,93.0,164.0,2.6,15.3,201.0,255.07,210.41
2018,9,19,8,15,154.5,179.0,2.4,15.6,250.5,345.02,283.49
2018,9,19,8,30,216.0,194.0,2.2,15.9,300.0,420.99,343.16
2018,9,19,8,45,412.5,173.5,1.95,16.25,399.5,629.02,502.91
2018,9,19,9,0,609.0,153.0,1.7,16.6,499.0,813.96,632.58
2018,9,19,9,15,730.5,129.0,1.65,16.95,574.0,915.83,697.59
2018,9,19,9,30,852.0,105.0,1.6,17.3,649.0,1010.33,755.99
