Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,9,15,816.5,81.0,4.7,15.8,419.0,907.7,728.07
2018,11,8,9,30,853.0,82.0,4.6,16.2,461.0,949.94,755.16
2018,11,8,9,45,882.0,80.5,4.5,16.55,496.5,978.49,772.0
2018,11,8,10,0,911.0,79.0,4.4,16.9,532.0,992.57,778.44
2018,11,8,10,15,920.0,81.0,4.3,17.25,557.5,998.76,779.62
2018,11,8,10,30,929.0,83.0,4.2,17.6,583.0,1001.02,778.42
2018,11,8,10,45,933.5,85.0,4.1,17.9,601.0,995.0,771.78
2018,11,8,11,0,938.0,87.0,4.0,18.2,619.0,985.02,762.62
2018,11,8,11,15,939.5,88.5,3.95,18.4,629.0,967.75,749.2
2018,11,8,11,30,941.0,90.0,3.9,18.6,639.0,946.68,733.36
2018,11,8,11,45,939.5,90.5,3.85,18.85,640.5,918.19,712.33
2018,11,8,12,0,938.0,91.0,3.8,19.1,642.0,886.29,689.05
2018,11,8,12,15,946.5,88.5,3.8,19.25,640.0,855.67,667.26
2018,11,8,12,30,955.0,86.0,3.8,19.4,638.0,821.26,642.75
2018,11,8,12,45,964.0,82.0,3.75,19.55,628.0,781.86,614.37
2018,11,8,13,0,973.0,78.0,3.7,19.7,618.0,738.82,581.81
2018,11,8,13,15,868.5,97.0,3.65,19.8,566.0,650.3,513.12
2018,11,8,13,30,764.0,116.0,3.6,19.9,514.0,564.49,445.65
2018,11,8,13,45,635.0,134.0,3.6,20.0,453.0,471.07,371.5
2018,11,8,14,0,506.0,152.0,3.6,20.1,392.0,384.24,301.75
2018,11,8,14,15,624.0,121.5,3.5,20.1,396.0,375.05,290.06
2018,11,8,14,30,742.0,91.0,3.4,20.1,400.0,346.83,260.63
2018,11,8,14,45,752.0,82.0,3.35,20.1,369.0,293.03,211.43
2018,11,8,15,0,762.0,73.0,3.3,20.1,338.0,239.59,162.27
2018,11,8,15,15,708.5,69.5,3.3,20.1,291.0,174.6,108.17
2018,11,8,15,30,655.0,66.0,3.3,20.1,244.0,118.05,66.32
2018,11,8,15,45,590.0,60.0,2.8,19.5,198.0,65.55,38.17
2018,11,8,16,0,525.0,54.0,2.3,18.9,152.0,43.78,32.45
2018,11,8,16,15,450.5,45.0,2.2,18.4,112.5,37.07,26.16
2018,11,8,16,30,376.0,36.0,2.1,17.9,73.0,30.32,18.8
2018,11,8,16,45,224.5,22.5,2.05,17.4,41.5,19.07,0.0
2018,11,8,17,0,73.0,9.0,2.0,16.9,10.0,7.68,0.0
2018,11,8,17,15,36.5,4.5,2.05,16.7,5.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,4.1,11.55,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,3.95,11.35,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,3.85,11.25,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,11,9,6,45,100.0,10.5,3.05,11.45,15.0,73.85,0.0
2018,11,9,7,0,200.0,21.0,3.0,11.6,30.0,187.08,0.0
2018,11,9,7,15,346.5,32.0,3.0,12.15,70.0,339.92,256.04
2018,11,9,7,30,493.0,43.0,3.0,12.7,110.0,479.41,390.38
2018,11,9,7,45,548.5,50.5,3.05,13.25,151.5,551.56,453.47
2018,11,9,8,0,604.0,58.0,3.1,13.8,193.0,625.03,513.71
2018,11,9,8,15,592.0,69.0,3.0,14.2,225.0,645.31,529.87
2018,11,9,8,30,580.0,80.0,2.9,14.6,257.0,662.48,542.32
2018,11,9,8,45,616.0,86.5,2.8,15.0,298.0,715.03,580.44
2018,11,9,9,0,652.0,93.0,2.7,15.4,339.0,766.22,615.88
2018,11,9,9,15,706.5,95.5,2.6,15.9,386.0,828.04,657.62
2018,11,9,9,30,761.0,98.0,2.5,16.4,433.0,887.88,696.47
2018,11,9,9,45,782.0,102.5,2.45,16.85,468.0,915.51,712.34
2018,11,9,10,0,803.0,107.0,2.4,17.3,503.0,939.78,725.96
2018,11,9,10,15,822.5,108.5,2.25,17.8,531.5,947.91,727.24
2018,11,9,10,30,842.0,110.0,2.1,18.3,560.0,960.01,731.36
2018,11,9,10,45,848.5,112.0,1.95,18.8,577.5,956.38,724.79
2018,11,9,11,0,855.0,114.0,1.8,19.3,595.0,948.9,715.91
2018,11,9,11,15,857.5,115.5,1.7,19.6,605.0,933.4,703.04
2018,11,9,11,30,860.0,117.0,1.6,19.9,615.0,914.25,687.98
2018,11,9,11,45,858.5,118.0,1.5,20.15,617.0,887.56,668.21
2018,11,9,12,0,857.0,119.0,1.4,20.4,619.0,857.63,646.47
2018,11,9,12,15,855.0,118.5,1.35,20.55,613.0,822.66,622.29
2018,11,9,12,30,853.0,118.0,1.3,20.7,607.0,784.82,596.18
2018,11,9,12,45,788.0,128.5,1.2,20.85,572.5,714.51,545.13
2018,11,9,13,0,723.0,139.0,1.1,21.0,538.0,642.87,492.27
2018,11,9,13,15,678.5,144.0,1.15,21.0,507.0,581.56,447.64
2018,11,9,13,30,634.0,149.0,1.2,21.0,476.0,522.33,403.22
2018,11,9,13,45,615.5,144.0,1.2,21.0,448.0,470.03,362.66
2018,11,9,14,0,597.0,139.0,1.2,21.0,420.0,418.42,321.44
2018,11,9,14,15,577.5,132.0,1.25,20.85,387.5,361.41,275.36
2018,11,9,14,30,558.0,125.0,1.3,20.7,355.0,310.35,232.59
2018,11,9,14,45,534.0,116.5,1.35,20.6,319.5,258.34,188.32
2018,11,9,15,0,510.0,108.0,1.4,20.5,284.0,208.74,145.9
2018,11,9,15,15,534.0,95.0,1.4,20.5,258.0,168.87,110.41
2018,11,9,15,30,558.0,82.0,1.4,20.5,232.0,122.49,73.53
2018,11,9,15,45,494.5,73.0,1.4,19.4,188.0,73.69,46.62
2018,11,9,16,0,431.0,64.0,1.4,18.3,144.0,48.92,36.96
2018,11,9,16,15,331.0,50.5,1.5,17.7,101.5,38.82,27.69
2018,11,9,16,30,231.0,37.0,1.6,17.1,59.0,28.61,17.24
2018,11,9,16,45,132.0,22.0,1.75,16.55,33.0,17.13,0.0
2018,11,9,17,0,33.0,7.0,1.9,16.0,7.0,5.97,0.0
2018,11,9,17,15,16.5,3.5,2.0,15.7,3.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,10,6,45,33.5,7.5,1.5,10.7,9.0,6.4,0.0
2018,11,10,7,0,67.0,15.0,1.6,10.6,18.0,58.92,0.0
2018,11,10,7,15,148.0,33.0,1.65,10.8,49.5,198.8,145.54
2018,11,10,7,30,229.0,51.0,1.7,11.0,81.0,287.31,235.66
2018,11,10,7,45,289.5,66.0,1.8,11.15,119.5,360.68,301.03
2018,11,10,8,0,350.0,81.0,1.9,11.3,158.0,437.65,366.7
2018,11,10,8,15,393.0,93.0,2.0,11.6,197.0,497.9,416.44
2018,11,10,8,30,436.0,105.0,2.1,11.9,236.0,559.09,465.01
2018,11,10,8,45,476.0,115.5,2.15,12.2,277.0,615.81,508.13
2018,11,10,9,0,516.0,126.0,2.2,12.5,318.0,672.1,549.7
2018,11,10,9,15,551.0,132.5,2.15,12.9,356.5,717.53,581.24
2018,11,10,9,30,586.0,139.0,2.1,13.3,395.0,761.39,610.89
2018,11,10,9,45,607.0,144.5,2.05,13.75,426.0,788.49,627.63
2018,11,10,10,0,628.0,150.0,2.0,14.2,457.0,820.0,647.42
2018,11,10,10,15,647.0,153.5,1.85,14.65,483.5,838.05,656.35
2018,11,10,10,30,666.0,157.0,1.7,15.1,510.0,852.72,662.84
2018,11,10,10,45,676.5,159.0,1.55,15.55,527.5,854.3,660.14
2018,11,10,11,0,687.0,161.0,1.4,16.0,545.0,852.44,655.24
2018,11,10,11,15,691.5,162.5,1.35,16.25,555.0,841.16,645.78
2018,11,10,11,30,696.0,164.0,1.3,16.5,565.0,826.65,634.38
2018,11,10,11,45,696.5,164.5,1.2,16.8,567.0,804.54,617.16
2018,11,10,12,0,697.0,165.0,1.1,17.1,569.0,779.57,597.97
2018,11,10,12,15,676.5,170.0,1.25,17.2,559.0,739.76,571.06
2018,11,10,12,30,656.0,175.0,1.4,17.3,549.0,698.69,542.63
2018,11,10,12,45,624.5,179.5,1.55,17.45,529.0,643.62,503.19
2018,11,10,13,0,593.0,184.0,1.7,17.6,509.0,594.79,467.21
2018,11,10,13,15,573.5,182.0,1.75,17.6,486.5,547.88,431.6
2018,11,10,13,30,554.0,180.0,1.8,17.6,464.0,501.26,395.35
2018,11,10,13,45,525.5,175.5,1.85,17.65,433.5,448.3,353.36
2018,11,10,14,0,497.0,171.0,1.9,17.7,403.0,397.24,311.93
2018,11,10,14,15,480.0,163.0,1.85,17.6,373.5,349.94,272.42
2018,11,10,14,30,463.0,155.0,1.8,17.5,344.0,303.9,233.12
2018,11,10,14,45,430.0,144.0,1.75,17.45,306.5,252.3,189.3
2018,11,10,15,0,397.0,133.0,1.7,17.4,269.0,204.4,148.67
2018,11,10,15,15,358.5,118.5,1.7,17.4,229.0,156.74,109.6
2018,11,10,15,30,320.0,104.0,1.7,17.4,189.0,113.32,76.52
2018,11,10,15,45,270.0,86.5,1.6,16.65,149.0,73.97,51.59
2018,11,10,16,0,220.0,69.0,1.5,15.9,109.0,52.13,40.1
2018,11,10,16,15,161.5,49.5,1.55,15.6,74.0,37.99,27.17
2018,11,10,16,30,103.0,30.0,1.6,15.3,39.0,23.52,13.04
2018,11,10,16,45,57.5,16.5,1.7,14.95,21.0,13.13,0.0
2018,11,10,17,0,12.0,3.0,1.8,14.6,3.0,2.56,0.0
2018,11,10,17,15,6.0,1.5,1.9,14.4,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,11,11,6,45,48.5,8.5,2.85,10.25,10.5,7.26,0.0
2018,11,11,7,0,97.0,17.0,2.9,10.3,21.0,81.14,0.0
2018,11,11,7,15,202.0,32.5,3.05,10.75,54.5,236.11,169.44
2018,11,11,7,30,307.0,48.0,3.2,11.2,88.0,342.79,281.99
2018,11,11,7,45,383.5,60.5,3.35,11.7,130.0,428.08,358.06
2018,11,11,8,0,460.0,73.0,3.5,12.2,172.0,518.08,433.72
2018,11,11,8,15,528.5,80.5,3.65,12.65,218.5,600.92,500.83
2018,11,11,8,30,597.0,88.0,3.8,13.1,265.0,684.68,566.14
2018,11,11,8,45,643.5,91.5,3.95,13.55,307.5,744.09,610.65
2018,11,11,9,0,690.0,95.0,4.1,14.0,350.0,801.94,652.84
2018,11,11,9,15,715.5,100.0,4.05,14.55,387.5,840.01,678.14
2018,11,11,9,30,741.0,105.0,4.0,15.1,425.0,875.4,701.0
2018,11,11,9,45,760.0,108.5,3.9,15.65,457.5,899.74,715.15
2018,11,11,10,0,779.0,112.0,3.8,16.2,490.0,920.76,726.77
2018,11,11,10,15,798.0,113.5,3.6,16.6,517.5,935.77,733.81
2018,11,11,10,30,817.0,115.0,3.4,17.0,545.0,947.06,738.17
2018,11,11,10,45,829.5,115.5,3.2,17.4,564.0,940.05,729.74
2018,11,11,11,0,842.0,116.0,3.0,17.8,583.0,936.82,724.25
2018,11,11,11,15,847.5,116.0,2.85,18.05,593.5,922.74,712.1
2018,11,11,11,30,853.0,116.0,2.7,18.3,604.0,904.94,697.64
2018,11,11,11,45,855.5,116.5,2.55,18.6,607.0,881.46,679.3
2018,11,11,12,0,858.0,117.0,2.4,18.9,610.0,854.54,658.75
2018,11,11,12,15,858.0,115.5,2.35,19.1,604.5,820.23,634.23
2018,11,11,12,30,858.0,114.0,2.3,19.3,599.0,782.94,607.65
2018,11,11,12,45,855.0,111.5,2.25,19.5,585.5,739.69,575.83
2018,11,11,13,0,852.0,109.0,2.2,19.7,572.0,694.06,541.1
2018,11,11,13,15,842.5,107.5,2.15,19.8,551.0,643.27,502.01
2018,11,11,13,30,833.0,106.0,2.1,19.9,530.0,591.12,461.0
2018,11,11,13,45,805.0,104.5,2.1,20.0,496.5,529.03,411.7
2018,11,11,14,0,777.0,103.0,2.1,20.1,463.0,466.99,361.16
2018,11,11,14,15,754.0,99.5,2.05,20.1,427.5,406.57,310.49
2018,11,11,14,30,731.0,96.0,2.0,20.1,392.0,347.53,259.66
2018,11,11,14,45,702.5,90.5,1.95,20.1,352.5,286.79,206.84
2018,11,11,15,0,674.0,85.0,1.9,20.1,313.0,228.74,156.25
2018,11,11,15,15,647.5,78.5,1.9,20.1,274.0,173.12,109.29
2018,11,11,15,30,621.0,72.0,1.9,20.1,235.0,120.49,69.5
2018,11,11,15,45,558.5,64.0,1.6,19.35,189.5,68.65,41.07
2018,11,11,16,0,496.0,56.0,1.3,18.6,144.0,45.68,34.05
2018,11,11,16,15,399.0,45.0,1.3,18.2,102.5,37.19,26.12
2018,11,11,16,30,302.0,34.0,1.3,17.8,61.0,28.6,16.51
2018,11,11,16,45,172.0,20.0,1.35,17.4,33.5,16.91,0.0
2018,11,11,17,0,42.0,6.0,1.4,17.0,6.0,5.12,0.0
2018,11,11,17,15,21.0,3.0,1.4,16.75,3.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.55,15.8,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,3.95,9.95,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,4.05,9.85,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,4.3,9.75,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,4.25,9.8,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,11,12,6,45,54.0,8.0,4.2,9.95,10.0,0.0,0.0
2018,11,12,7,0,108.0,16.0,4.2,10.0,20.0,87.7,0.0
2018,11,12,7,15,200.0,30.0,4.25,10.5,50.5,228.21,158.37
2018,11,12,7,30,292.0,44.0,4.3,11.0,81.0,324.88,267.75
2018,11,12,7,45,402.5,55.0,4.35,11.55,128.0,435.85,365.67
2018,11,12,8,0,513.0,66.0,4.4,12.1,175.0,554.84,465.06
2018,11,12,8,15,563.0,73.5,4.35,12.5,218.0,622.52,519.93
2018,11,12,8,30,613.0,81.0,4.3,12.9,261.0,690.12,572.49
2018,11,12,8,45,645.0,88.0,4.25,13.3,301.5,740.29,609.59
2018,11,12,9,0,677.0,95.0,4.2,13.7,342.0,788.78,644.19
2018,11,12,9,15,699.5,100.0,4.05,14.25,378.0,823.84,667.12
2018,11,12,9,30,722.0,105.0,3.9,14.8,414.0,856.22,687.49
2018,11,12,9,45,736.5,110.0,3.75,15.35,445.0,878.01,699.69
2018,11,12,10,0,751.0,115.0,3.6,15.9,476.0,896.54,709.37
2018,11,12,10,15,765.5,117.0,3.4,16.4,501.0,907.99,713.7
2018,11,12,10,30,780.0,119.0,3.2,16.9,526.0,915.88,715.51
2018,11,12,10,45,791.0,120.5,2.95,17.45,545.0,916.19,711.51
2018,11,12,11,0,802.0,122.0,2.7,18.0,564.0,912.79,705.0
2018,11,12,11,15,809.0,123.0,2.55,18.45,575.5,901.43,694.19
2018,11,12,11,30,816.0,124.0,2.4,18.9,587.0,886.44,681.1
2018,11,12,11,45,819.5,123.5,2.2,19.35,590.0,863.13,662.02
2018,11,12,12,0,823.0,123.0,2.0,19.8,593.0,836.5,640.86
2018,11,12,12,15,817.5,124.0,1.85,20.1,587.0,801.24,614.69
2018,11,12,12,30,812.0,125.0,1.7,20.4,581.0,763.43,586.76
2018,11,12,12,45,801.0,125.0,1.5,20.7,566.5,718.35,551.81
2018,11,12,13,0,790.0,125.0,1.3,21.0,552.0,671.64,515.39
2018,11,12,13,15,780.5,122.5,1.15,21.1,531.0,621.95,477.2
2018,11,12,13,30,771.0,120.0,1.0,21.2,510.0,571.11,437.42
2018,11,12,13,45,743.5,118.0,0.85,21.3,477.5,510.64,389.8
2018,11,12,14,0,716.0,116.0,0.7,21.4,445.0,451.43,342.19
2018,11,12,14,15,673.0,112.5,0.6,21.35,403.5,386.24,289.78
2018,11,12,14,30,630.0,109.0,0.5,21.3,362.0,324.85,239.35
2018,11,12,14,45,603.5,102.5,0.45,21.2,325.5,269.66,192.89
2018,11,12,15,0,577.0,96.0,0.4,21.1,289.0,217.09,148.38
2018,11,12,15,15,554.5,87.0,0.4,21.1,252.5,165.88,106.13
2018,11,12,15,30,532.0,78.0,0.4,21.1,216.0,117.32,69.78
2018,11,12,15,45,481.5,68.5,0.5,20.3,175.5,70.28,43.53
2018,11,12,16,0,431.0,59.0,0.6,19.5,135.0,48.11,35.98
2018,11,12,16,15,338.0,46.5,0.7,19.05,95.0,35.92,24.9
2018,11,12,16,30,245.0,34.0,0.8,18.6,55.0,26.41,14.39
2018,11,12,16,45,138.0,19.5,0.85,18.2,30.0,16.64,0.0
2018,11,12,17,0,31.0,5.0,0.9,17.8,5.0,4.27,0.0
2018,11,12,17,15,15.5,2.5,0.9,17.55,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.95,17.05,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.85,15.8,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.55,15.4,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.4,14.95,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,11,13,6,45,4.5,5.0,2.35,11.75,5.0,0.0,0.0
2018,11,13,7,0,9.0,10.0,2.4,11.7,10.0,14.69,0.0
2018,11,13,7,15,4.5,24.0,2.4,11.9,24.0,26.04,11.98
2018,11,13,7,30,0.0,38.0,2.4,12.1,38.0,37.16,25.14
2018,11,13,7,45,2.5,54.5,2.4,12.3,55.0,56.03,41.99
2018,11,13,8,0,5.0,71.0,2.4,12.5,72.0,74.32,58.15
2018,11,13,8,15,38.5,91.0,2.45,12.75,102.0,136.53,112.58
2018,11,13,8,30,72.0,111.0,2.5,13.0,132.0,189.49,158.38
2018,11,13,8,45,41.5,118.0,2.55,13.25,130.5,165.98,137.26
2018,11,13,9,0,11.0,125.0,2.6,13.5,129.0,128.13,103.97
2018,11,13,9,15,6.0,127.5,2.6,13.85,129.5,123.06,99.23
2018,11,13,9,30,1.0,130.0,2.6,14.2,130.0,118.65,94.97
2018,11,13,9,45,2.0,130.0,2.6,14.55,130.5,117.76,93.98
2018,11,13,10,0,3.0,130.0,2.6,14.9,131.0,117.38,93.41
2018,11,13,10,15,23.0,168.5,2.6,15.3,180.0,175.2,141.67
2018,11,13,10,30,43.0,207.0,2.6,15.7,229.0,252.78,204.68
2018,11,13,10,45,96.0,220.5,2.55,16.05,272.5,314.63,255.16
2018,11,13,11,0,149.0,234.0,2.5,16.4,316.0,393.52,317.61
2018,11,13,11,15,226.5,236.0,2.35,16.6,362.5,458.69,368.91
2018,11,13,11,30,304.0,238.0,2.2,16.8,409.0,538.03,429.18
2018,11,13,11,45,204.0,232.0,2.1,17.0,347.0,416.5,333.32
2018,11,13,12,0,104.0,226.0,2.0,17.2,285.0,318.64,254.73
2018,11,13,12,15,68.0,220.0,1.85,17.2,258.5,262.62,209.84
2018,11,13,12,30,32.0,214.0,1.7,17.2,232.0,225.07,179.03
2018,11,13,12,45,124.5,222.0,1.55,17.25,289.0,307.79,246.44
2018,11,13,13,0,217.0,230.0,1.4,17.3,346.0,368.34,293.96
2018,11,13,13,15,131.5,216.5,1.3,17.25,286.0,289.05,230.25
2018,11,13,13,30,46.0,203.0,1.2,17.2,226.0,209.22,166.21
2018,11,13,13,45,259.5,166.5,1.15,17.2,286.0,295.03,235.46
2018,11,13,14,0,473.0,130.0,1.1,17.2,346.0,348.66,274.5
2018,11,13,14,15,359.5,139.0,1.05,17.05,296.0,280.66,219.1
2018,11,13,14,30,246.0,148.0,1.0,16.9,246.0,219.09,169.96
2018,11,13,14,45,156.5,136.5,0.95,16.7,196.5,162.3,124.93
2018,11,13,15,0,67.0,125.0,0.9,16.5,147.0,118.45,91.36
2018,11,13,15,15,40.5,105.5,0.9,16.5,118.5,92.59,70.82
2018,11,13,15,30,14.0,86.0,0.9,16.5,90.0,70.67,53.65
2018,11,13,15,45,7.0,68.0,1.0,16.1,70.0,54.74,40.56
2018,11,13,16,0,0.0,50.0,1.1,15.7,50.0,40.38,29.8
2018,11,13,16,15,0.0,36.0,1.1,15.55,36.0,29.32,19.57
2018,11,13,16,30,0.0,22.0,1.1,15.4,22.0,18.18,8.02
2018,11,13,16,45,7.5,12.5,1.1,15.2,12.5,10.67,0.0
2018,11,13,17,0,15.0,3.0,1.1,15.0,3.0,2.56,0.0
2018,11,13,17,15,7.5,1.5,1.1,14.9,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,11,14,6,45,43.5,6.5,2.3,10.35,8.0,0.0,0.0
2018,11,14,7,0,87.0,13.0,2.3,10.3,16.0,70.5,0.0
2018,11,14,7,15,175.5,27.5,2.4,10.7,44.5,202.54,124.73
2018,11,14,7,30,264.0,42.0,2.5,11.1,73.0,300.76,244.63
2018,11,14,7,45,377.5,52.5,2.6,11.45,118.5,411.8,342.89
2018,11,14,8,0,491.0,63.0,2.7,11.8,164.0,531.52,442.29
2018,11,14,8,15,544.5,71.0,2.75,12.2,207.0,601.82,498.96
2018,11,14,8,30,598.0,79.0,2.8,12.6,250.0,672.43,553.7
2018,11,14,8,45,630.0,86.5,2.85,12.95,290.5,722.77,591.13
2018,11,14,9,0,662.0,94.0,2.9,13.3,331.0,771.52,626.28
2018,11,14,9,15,684.5,100.0,2.9,13.75,367.0,807.58,650.59
2018,11,14,9,30,707.0,106.0,2.9,14.2,403.0,841.03,672.52
2018,11,14,9,45,720.0,111.0,2.85,14.65,433.0,861.34,684.24
2018,11,14,10,0,733.0,116.0,2.8,15.1,463.0,878.44,693.63
2018,11,14,10,15,745.0,119.5,2.75,15.6,487.5,889.43,698.53
2018,11,14,10,30,757.0,123.0,2.7,16.1,512.0,896.94,701.07
2018,11,14,10,45,763.5,126.0,2.65,16.6,529.5,895.14,697.19
2018,11,14,11,0,770.0,129.0,2.6,17.1,547.0,889.82,691.09
2018,11,14,11,15,774.5,130.0,2.5,17.5,557.0,876.86,679.71
2018,11,14,11,30,779.0,131.0,2.4,17.9,567.0,860.49,666.19
2018,11,14,11,45,779.0,131.5,2.35,18.25,569.0,836.38,647.99
2018,11,14,12,0,779.0,132.0,2.3,18.6,571.0,809.24,627.84
2018,11,14,12,15,769.5,133.5,2.25,18.8,564.0,772.85,601.58
2018,11,14,12,30,760.0,135.0,2.2,19.0,557.0,734.33,572.99
2018,11,14,12,45,744.0,136.0,2.15,19.25,541.0,688.82,538.44
2018,11,14,13,0,728.0,137.0,2.1,19.5,525.0,642.22,502.62
2018,11,14,13,15,713.0,135.5,2.05,19.55,503.5,592.98,464.67
2018,11,14,13,30,698.0,134.0,2.0,19.6,482.0,543.24,425.52
2018,11,14,13,45,675.5,132.0,2.0,19.65,454.0,488.97,382.22
2018,11,14,14,0,653.0,130.0,2.0,19.7,426.0,435.55,338.5
2018,11,14,14,15,626.0,125.5,2.0,19.6,392.0,379.28,291.74
2018,11,14,14,30,599.0,121.0,2.0,19.5,358.0,325.09,245.61
2018,11,14,14,45,562.0,114.5,1.95,19.35,319.5,265.17,194.58
2018,11,14,15,0,525.0,108.0,1.9,19.2,281.0,212.93,149.84
2018,11,14,15,15,481.5,98.0,1.9,19.2,240.0,160.84,106.9
2018,11,14,15,30,438.0,88.0,1.9,19.2,199.0,113.96,71.64
2018,11,14,15,45,375.0,75.5,1.75,18.15,157.5,69.88,45.48
2018,11,14,16,0,312.0,63.0,1.6,17.1,116.0,47.71,35.91
2018,11,14,16,15,230.5,46.5,1.7,16.65,79.0,35.55,24.69
2018,11,14,16,30,149.0,30.0,1.8,16.2,42.0,23.16,11.25
2018,11,14,16,45,81.5,16.5,1.85,15.75,22.5,14.08,0.0
2018,11,14,17,0,14.0,3.0,1.9,15.3,3.0,0.0,0.0
2018,11,14,17,15,7.0,1.5,1.9,15.1,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,11,15,6,45,22.0,5.0,2.65,10.2,5.5,0.0,0.0
2018,11,15,7,0,44.0,10.0,2.7,10.2,11.0,38.52,0.0
2018,11,15,7,15,115.0,26.0,2.7,10.55,37.0,154.46,85.91
2018,11,15,7,30,186.0,42.0,2.7,10.9,63.0,241.81,195.54
2018,11,15,7,45,240.5,55.0,2.75,11.3,95.5,305.31,254.95
2018,11,15,8,0,295.0,68.0,2.8,11.7,128.0,372.6,313.98
2018,11,15,8,15,347.5,80.0,2.9,12.05,166.5,439.27,370.61
2018,11,15,8,30,400.0,92.0,3.0,12.4,205.0,507.59,426.47
2018,11,15,8,45,371.5,109.0,3.05,12.75,226.0,510.18,427.18
2018,11,15,9,0,343.0,126.0,3.1,13.1,247.0,509.6,424.98
2018,11,15,9,15,407.0,129.5,3.0,13.45,288.0,575.71,476.74
2018,11,15,9,30,471.0,133.0,2.9,13.8,329.0,641.55,526.19
2018,11,15,9,45,511.5,141.5,2.85,14.2,369.0,690.31,560.84
2018,11,15,10,0,552.0,150.0,2.8,14.6,409.0,736.94,593.3
2018,11,15,10,15,577.0,158.0,2.75,15.05,441.0,765.61,611.87
2018,11,15,10,30,602.0,166.0,2.7,15.5,473.0,791.32,628.21
2018,11,15,10,45,599.5,166.0,2.6,15.95,480.5,778.8,616.47
2018,11,15,11,0,597.0,166.0,2.5,16.4,488.0,763.8,603.44
2018,11,15,11,15,583.5,167.0,2.45,16.7,486.5,737.71,583.2
2018,11,15,11,30,570.0,168.0,2.4,17.0,485.0,709.78,561.35
2018,11,15,11,45,553.5,173.0,2.35,17.35,482.0,682.14,539.41
2018,11,15,12,0,537.0,178.0,2.3,17.7,479.0,653.08,516.4
2018,11,15,12,15,547.5,176.0,2.3,17.85,480.0,636.46,503.66
2018,11,15,12,30,558.0,174.0,2.3,18.0,481.0,617.18,488.7
2018,11,15,12,45,568.5,164.5,2.3,18.2,471.0,587.48,465.89
2018,11,15,13,0,579.0,155.0,2.3,18.4,461.0,555.38,440.9
2018,11,15,13,15,569.0,162.5,2.3,18.5,454.0,525.4,416.65
2018,11,15,13,30,559.0,170.0,2.3,18.6,447.0,494.27,391.03
2018,11,15,13,45,541.0,165.0,2.3,18.65,421.0,446.48,352.38
2018,11,15,14,0,523.0,160.0,2.3,18.7,395.0,399.46,313.57
2018,11,15,14,15,503.5,152.5,2.25,18.65,365.0,350.61,272.55
2018,11,15,14,30,484.0,145.0,2.2,18.6,335.0,303.24,231.94
2018,11,15,14,45,449.5,135.0,2.15,18.5,297.5,251.2,187.61
2018,11,15,15,0,415.0,125.0,2.1,18.4,260.0,202.94,146.56
2018,11,15,15,15,376.0,112.0,2.1,18.4,221.5,155.55,107.56
2018,11,15,15,30,337.0,99.0,2.1,18.4,183.0,112.98,75.14
2018,11,15,15,45,283.5,82.0,1.9,17.45,143.5,71.86,48.97
2018,11,15,16,0,230.0,65.0,1.7,16.5,104.0,49.28,37.33
2018,11,15,16,15,162.0,46.5,1.75,16.15,69.5,35.72,24.82
2018,11,15,16,30,94.0,28.0,1.8,15.8,35.0,21.91,9.91
2018,11,15,16,45,51.5,15.0,1.8,15.45,18.5,12.8,0.0
2018,11,15,17,0,9.0,2.0,1.8,15.1,2.0,0.0,0.0
2018,11,15,17,15,4.5,1.0,1.85,14.9,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,2.95,9.7,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,11,16,6,45,24.5,5.0,2.85,9.7,5.5,0.0,0.0
2018,11,16,7,0,49.0,10.0,2.8,9.7,11.0,41.85,0.0
2018,11,16,7,15,132.5,26.0,2.85,10.1,38.5,165.8,81.84
2018,11,16,7,30,216.0,42.0,2.9,10.5,66.0,265.16,213.98
2018,11,16,7,45,263.0,57.0,2.9,10.95,99.5,326.54,272.55
2018,11,16,8,0,310.0,72.0,2.9,11.4,133.0,390.86,329.07
2018,11,16,8,15,386.0,83.0,2.9,11.75,178.0,476.31,401.11
2018,11,16,8,30,462.0,94.0,2.9,12.1,223.0,564.66,471.85
2018,11,16,8,45,504.0,102.5,2.9,12.5,262.5,620.73,514.79
2018,11,16,9,0,546.0,111.0,2.9,12.9,302.0,676.49,556.26
2018,11,16,9,15,570.0,118.5,2.85,13.35,336.5,713.18,581.77
2018,11,16,9,30,594.0,126.0,2.8,13.8,371.0,754.53,610.24
2018,11,16,9,45,609.0,132.5,2.7,14.3,400.5,778.02,624.46
2018,11,16,10,0,624.0,139.0,2.6,14.8,430.0,798.6,636.42
2018,11,16,10,15,640.0,143.0,2.45,15.25,454.5,814.41,644.55
2018,11,16,10,30,656.0,147.0,2.3,15.7,479.0,826.98,650.27
2018,11,16,10,45,667.5,148.5,2.2,16.15,496.5,829.32,649.13
2018,11,16,11,0,679.0,150.0,2.1,16.6,514.0,828.29,645.8
2018,11,16,11,15,686.0,151.0,1.95,16.9,524.5,819.28,636.91
2018,11,16,11,30,693.0,152.0,1.8,17.2,535.0,807.02,625.94
2018,11,16,11,45,696.0,151.5,1.7,17.5,537.5,786.58,609.88
2018,11,16,12,0,699.0,151.0,1.6,17.8,540.0,763.21,591.97
2018,11,16,12,15,703.0,148.0,1.5,18.0,536.0,735.22,570.55
2018,11,16,12,30,707.0,145.0,1.4,18.2,532.0,704.46,546.94
2018,11,16,12,45,709.0,140.5,1.35,18.45,521.0,668.15,519.47
2018,11,16,13,0,711.0,136.0,1.3,18.7,510.0,629.51,489.92
2018,11,16,13,15,700.5,133.5,1.2,18.8,490.0,583.03,453.89
2018,11,16,13,30,690.0,131.0,1.1,18.9,470.0,535.67,416.56
2018,11,16,13,45,675.0,126.5,1.0,19.05,443.5,483.51,374.79
2018,11,16,14,0,660.0,122.0,0.9,19.2,417.0,431.51,332.2
2018,11,16,14,15,637.5,117.0,0.8,19.15,384.5,376.48,286.61
2018,11,16,14,30,615.0,112.0,0.7,19.1,352.0,323.0,241.27
2018,11,16,14,45,584.5,105.5,0.6,19.05,315.0,267.77,194.17
2018,11,16,15,0,554.0,99.0,0.5,19.0,278.0,215.65,149.63
2018,11,16,15,15,509.0,90.5,0.5,19.0,237.5,159.76,104.17
2018,11,16,15,30,464.0,82.0,0.5,19.0,197.0,112.45,69.01
2018,11,16,15,45,403.0,70.5,0.5,18.35,156.0,67.74,42.77
2018,11,16,16,0,342.0,59.0,0.5,17.7,115.0,44.96,33.4
2018,11,16,16,15,257.5,44.5,0.6,17.35,79.0,34.19,23.35
2018,11,16,16,30,173.0,30.0,0.7,17.0,43.0,23.24,10.25
2018,11,16,16,45,95.0,16.5,0.75,16.65,23.0,14.08,0.0
2018,11,16,17,0,17.0,3.0,0.8,16.3,3.0,0.0,0.0
2018,11,16,17,15,8.5,1.5,0.85,16.1,1.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.55,13.7,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.35,13.3,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.45,12.9,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.5,12.45,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.5,11.95,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,17,6,45,27.5,5.5,1.5,10.55,6.0,0.0,0.0
2018,11,17,7,0,55.0,11.0,1.5,10.5,12.0,46.71,0.0
2018,11,17,7,15,147.5,26.0,1.5,10.8,39.5,175.24,71.6
2018,11,17,7,30,240.0,41.0,1.5,11.1,67.0,282.14,224.71
2018,11,17,7,45,317.0,54.0,1.45,11.35,105.5,364.83,301.15
2018,11,17,8,0,394.0,67.0,1.4,11.6,144.0,452.78,375.38
2018,11,17,8,15,307.0,84.5,1.35,11.9,153.0,410.63,342.05
2018,11,17,8,30,220.0,102.0,1.3,12.2,162.0,343.3,287.2
2018,11,17,8,45,154.5,118.5,1.2,12.5,164.0,288.67,241.34
2018,11,17,9,0,89.0,135.0,1.1,12.8,166.0,230.67,191.57
2018,11,17,9,15,80.0,147.5,1.05,13.25,177.5,234.66,194.05
2018,11,17,9,30,71.0,160.0,1.0,13.7,189.0,238.36,195.87
2018,11,17,9,45,89.5,179.5,0.95,14.1,219.0,277.18,226.85
2018,11,17,10,0,108.0,199.0,0.9,14.5,249.0,335.22,271.86
2018,11,17,10,15,152.0,207.5,0.85,14.75,282.0,382.61,308.75
2018,11,17,10,30,196.0,216.0,0.8,15.0,315.0,429.07,344.1
2018,11,17,10,45,460.5,169.5,0.8,15.25,412.0,652.93,514.66
2018,11,17,11,0,725.0,123.0,0.8,15.5,509.0,839.2,642.61
2018,11,17,11,15,783.5,110.0,0.85,15.65,534.0,853.13,649.37
2018,11,17,11,30,842.0,97.0,0.9,15.8,559.0,868.67,659.82
2018,11,17,11,45,842.5,97.0,0.95,15.95,561.0,843.91,643.15
2018,11,17,12,0,843.0,97.0,1.0,16.1,563.0,815.96,624.8
2018,11,17,12,15,820.5,104.0,1.1,16.15,554.0,774.71,598.04
2018,11,17,12,30,798.0,111.0,1.2,16.2,545.0,731.73,569.68
2018,11,17,12,45,764.5,119.0,1.25,16.2,527.0,684.37,535.42
2018,11,17,13,0,731.0,127.0,1.3,16.2,509.0,633.35,497.61
2018,11,17,13,15,722.0,124.5,1.4,16.15,489.5,587.11,463.19
2018,11,17,13,30,713.0,122.0,1.5,16.1,470.0,539.8,426.73
2018,11,17,13,45,700.0,117.5,1.6,16.05,443.5,487.7,385.38
2018,11,17,14,0,687.0,113.0,1.7,16.0,417.0,435.51,342.52
2018,11,17,14,15,666.0,108.5,1.75,15.85,385.0,380.26,295.92
2018,11,17,14,30,645.0,104.0,1.8,15.7,353.0,326.32,249.11
2018,11,17,14,45,616.5,97.5,1.9,15.55,316.0,270.05,199.84
2018,11,17,15,0,588.0,91.0,2.0,15.4,279.0,216.59,152.77
2018,11,17,15,15,543.0,83.5,2.0,15.4,238.5,162.68,107.36
2018,11,17,15,30,498.0,76.0,2.0,15.4,198.0,114.17,70.32
2018,11,17,15,45,432.0,66.0,2.05,14.7,157.0,65.76,41.05
2018,11,17,16,0,366.0,56.0,2.1,14.0,116.0,42.89,32.06
2018,11,17,16,15,276.0,43.0,2.0,13.55,80.0,33.14,22.75
2018,11,17,16,30,186.0,30.0,1.9,13.1,44.0,23.27,9.87
2018,11,17,16,45,99.0,16.0,1.8,12.65,23.0,13.66,0.0
2018,11,17,17,0,12.0,2.0,1.7,12.2,2.0,0.0,0.0
2018,11,17,17,15,6.0,1.0,1.65,12.1,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.45,11.8,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.35,11.75,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.35,11.7,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.45,11.7,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.5,11.65,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.45,11.45,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.35,11.35,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.3,11.3,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.25,11.25,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.2,11.2,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.2,11.15,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.2,11.1,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.2,11.1,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.2,11.1,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.2,11.05,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.2,10.95,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.2,10.9,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.2,10.85,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.2,10.8,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.2,10.75,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.2,10.7,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.25,10.65,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,11,18,6,45,36.5,5.5,0.4,10.55,6.0,0.0,0.0
2018,11,18,7,0,73.0,11.0,0.5,10.5,12.0,58.82,0.0
2018,11,18,7,15,178.0,24.0,0.65,10.65,39.5,192.03,58.23
2018,11,18,7,30,283.0,37.0,0.8,10.8,67.0,307.95,242.55
2018,11,18,7,45,374.5,48.0,0.95,10.95,107.5,401.84,329.0
2018,11,18,8,0,466.0,59.0,1.1,11.1,148.0,502.84,413.12
2018,11,18,8,15,496.0,67.5,1.3,11.3,183.5,552.55,454.78
2018,11,18,8,30,526.0,76.0,1.5,11.5,219.0,601.56,494.51
