Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,8,45,550.0,84.0,1.65,11.7,254.0,643.62,527.2
2018,11,18,9,0,574.0,92.0,1.8,11.9,289.0,684.13,557.78
2018,11,18,9,15,614.0,96.5,1.9,12.3,327.5,733.47,593.41
2018,11,18,9,30,654.0,101.0,2.0,12.7,366.0,780.88,626.75
2018,11,18,9,45,644.5,110.0,2.05,13.05,388.0,784.56,627.5
2018,11,18,10,0,635.0,119.0,2.1,13.4,410.0,785.09,626.4
2018,11,18,10,15,593.0,134.0,2.05,13.75,417.0,758.56,604.92
2018,11,18,10,30,551.0,149.0,2.0,14.1,424.0,721.21,575.88
2018,11,18,10,45,547.5,155.5,1.9,14.5,437.0,716.46,570.48
2018,11,18,11,0,544.0,162.0,1.8,14.9,450.0,709.27,563.04
2018,11,18,11,15,493.5,181.0,1.7,15.2,446.0,672.07,532.6
2018,11,18,11,30,443.0,200.0,1.6,15.5,442.0,633.82,501.71
2018,11,18,11,45,458.5,197.0,1.5,15.8,448.5,627.41,495.93
2018,11,18,12,0,474.0,194.0,1.4,16.1,455.0,618.35,487.87
2018,11,18,12,15,474.5,191.5,1.35,16.3,450.5,595.43,469.96
2018,11,18,12,30,475.0,189.0,1.3,16.5,446.0,570.81,450.8
2018,11,18,12,45,458.5,188.0,1.3,16.7,431.5,534.19,422.65
2018,11,18,13,0,442.0,187.0,1.3,16.9,417.0,497.46,394.16
2018,11,18,13,15,454.0,176.0,1.3,16.95,404.0,468.53,371.75
2018,11,18,13,30,466.0,165.0,1.3,17.0,391.0,437.51,347.05
2018,11,18,13,45,480.5,151.5,1.35,17.05,373.5,403.32,319.37
2018,11,18,14,0,495.0,138.0,1.4,17.1,356.0,366.9,288.94
2018,11,18,14,15,490.0,127.5,1.5,16.95,329.5,323.27,252.21
2018,11,18,14,30,485.0,117.0,1.6,16.8,303.0,279.64,214.4
2018,11,18,14,45,470.0,106.0,1.7,16.65,271.5,232.89,173.5
2018,11,18,15,0,455.0,95.0,1.8,16.5,240.0,187.65,133.64
2018,11,18,15,15,419.5,85.5,1.8,16.5,204.5,142.01,95.24
2018,11,18,15,30,384.0,76.0,1.8,16.5,169.0,100.6,63.33
2018,11,18,15,45,338.0,65.0,2.05,15.75,135.0,62.0,39.54
2018,11,18,16,0,292.0,54.0,2.3,15.0,101.0,41.09,30.32
2018,11,18,16,15,224.5,41.0,2.25,14.55,70.0,31.48,21.15
2018,11,18,16,30,157.0,28.0,2.2,14.1,39.0,21.69,8.12
2018,11,18,16,45,83.5,15.0,2.2,13.65,20.5,12.8,0.0
2018,11,18,17,0,10.0,2.0,2.2,13.2,2.0,0.0,0.0
2018,11,18,17,15,5.0,1.0,2.1,13.05,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,19,6,45,6.0,3.5,1.7,11.1,3.5,0.0,0.0
2018,11,19,7,0,12.0,7.0,1.7,11.1,7.0,14.08,0.0
2018,11,19,7,15,29.5,20.5,1.8,11.45,23.0,54.16,4.94
2018,11,19,7,30,47.0,34.0,1.9,11.8,39.0,90.98,68.31
2018,11,19,7,45,54.5,49.5,2.0,12.15,58.0,116.35,93.57
2018,11,19,8,0,62.0,65.0,2.1,12.5,77.0,141.35,116.24
2018,11,19,8,15,111.0,82.0,2.1,12.75,109.5,204.13,171.26
2018,11,19,8,30,160.0,99.0,2.1,13.0,142.0,268.74,226.58
2018,11,19,8,45,216.5,113.0,2.05,13.3,181.0,355.56,298.36
2018,11,19,9,0,273.0,127.0,2.0,13.6,220.0,425.77,354.86
2018,11,19,9,15,355.5,130.0,2.0,14.0,264.5,526.88,434.2
2018,11,19,9,30,438.0,133.0,2.0,14.4,309.0,608.56,496.25
2018,11,19,9,45,409.0,150.0,2.0,14.75,324.5,601.9,488.03
2018,11,19,10,0,380.0,167.0,2.0,15.1,340.0,592.58,478.54
2018,11,19,10,15,423.5,168.0,1.95,15.45,370.5,630.54,506.22
2018,11,19,10,30,467.0,169.0,1.9,15.8,401.0,666.18,531.28
2018,11,19,10,45,454.5,179.5,1.85,16.15,411.5,658.26,522.86
2018,11,19,11,0,442.0,190.0,1.8,16.5,422.0,648.31,513.44
2018,11,19,11,15,354.0,211.5,1.8,16.7,399.5,563.14,447.84
2018,11,19,11,30,266.0,233.0,1.8,16.9,377.0,499.76,397.77
2018,11,19,11,45,241.5,237.5,1.8,17.15,369.0,472.82,376.45
2018,11,19,12,0,217.0,242.0,1.8,17.4,361.0,429.96,342.95
2018,11,19,12,15,172.5,241.0,1.8,17.5,335.0,383.39,306.02
2018,11,19,12,30,128.0,240.0,1.8,17.6,309.0,339.51,270.91
2018,11,19,12,45,81.5,211.0,1.75,17.75,254.5,255.21,203.86
2018,11,19,13,0,35.0,182.0,1.7,17.9,200.0,190.11,151.13
2018,11,19,13,15,66.0,193.5,1.65,17.9,226.0,217.44,173.71
2018,11,19,13,30,97.0,205.0,1.6,17.9,252.0,241.33,192.79
2018,11,19,13,45,132.5,193.5,1.55,17.95,253.5,249.36,198.87
2018,11,19,14,0,168.0,182.0,1.5,18.0,255.0,244.63,194.29
2018,11,19,14,15,192.0,168.5,1.45,17.9,246.0,229.56,181.02
2018,11,19,14,30,216.0,155.0,1.4,17.8,237.0,216.49,168.71
2018,11,19,14,45,204.0,138.5,1.3,17.75,210.0,182.03,139.42
2018,11,19,15,0,192.0,122.0,1.2,17.7,183.0,149.24,111.55
2018,11,19,15,15,174.0,106.5,1.2,17.7,156.0,118.02,85.66
2018,11,19,15,30,156.0,91.0,1.2,17.7,129.0,88.85,62.55
2018,11,19,15,45,129.0,74.5,1.05,17.35,101.5,62.54,44.05
2018,11,19,16,0,102.0,58.0,0.9,17.0,74.0,44.66,33.13
2018,11,19,16,15,74.5,42.0,0.8,16.9,51.5,32.72,21.92
2018,11,19,16,30,47.0,26.0,0.7,16.8,29.0,20.62,6.67
2018,11,19,16,45,29.0,14.0,0.65,16.65,15.5,11.95,0.0
2018,11,19,17,0,11.0,2.0,0.6,16.5,2.0,0.0,0.0
2018,11,19,17,15,5.5,1.0,0.5,16.4,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.35,16.25,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.3,16.2,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.35,16.05,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.4,15.75,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.45,15.45,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.5,15.15,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.5,14.55,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.55,14.25,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,20,6,45,37.5,4.5,0.9,11.9,5.0,0.0,0.0
2018,11,20,7,0,75.0,9.0,0.8,11.9,10.0,58.25,0.0
2018,11,20,7,15,207.5,21.0,0.8,12.15,38.5,204.3,0.0
2018,11,20,7,30,340.0,33.0,0.8,12.4,67.0,344.58,264.19
2018,11,20,7,45,427.5,41.5,0.75,12.65,106.0,435.78,350.57
2018,11,20,8,0,515.0,50.0,0.7,12.9,145.0,531.49,428.23
2018,11,20,8,15,571.0,56.5,0.7,13.25,186.5,601.39,482.57
2018,11,20,8,30,627.0,63.0,0.7,13.6,228.0,672.03,534.83
2018,11,20,8,45,609.0,74.5,0.7,13.9,256.0,683.08,541.97
2018,11,20,9,0,591.0,86.0,0.7,14.2,284.0,690.62,546.48
2018,11,20,9,15,664.5,84.0,0.8,14.6,330.0,762.69,597.69
2018,11,20,9,30,738.0,82.0,0.9,15.0,376.0,833.04,645.49
2018,11,20,9,45,754.5,85.0,1.05,15.4,406.0,848.07,655.19
2018,11,20,10,0,771.0,88.0,1.2,15.8,436.0,866.69,667.99
2018,11,20,10,15,728.0,101.0,1.35,16.1,443.5,844.8,653.0
2018,11,20,10,30,685.0,114.0,1.5,16.4,451.0,813.34,631.59
2018,11,20,10,45,683.5,117.0,1.6,16.65,463.5,805.37,626.13
2018,11,20,11,0,682.0,120.0,1.7,16.9,476.0,794.45,618.37
2018,11,20,11,15,689.0,122.0,1.85,17.05,487.5,787.03,613.85
2018,11,20,11,30,696.0,124.0,2.0,17.2,499.0,776.44,607.04
2018,11,20,11,45,665.5,132.0,2.15,17.4,492.0,737.9,580.02
2018,11,20,12,0,635.0,140.0,2.3,17.6,485.0,698.03,551.74
2018,11,20,12,15,674.5,127.0,2.35,17.7,490.5,689.39,545.92
2018,11,20,12,30,714.0,114.0,2.4,17.8,496.0,675.5,535.74
2018,11,20,12,45,673.0,123.0,2.45,17.85,476.0,624.05,496.26
2018,11,20,13,0,632.0,132.0,2.5,17.9,456.0,573.16,456.83
2018,11,20,13,15,582.5,138.0,2.4,17.9,428.0,515.26,411.01
2018,11,20,13,30,533.0,144.0,2.3,17.9,400.0,454.85,362.76
2018,11,20,13,45,534.5,135.0,2.25,17.9,379.5,415.3,330.22
2018,11,20,14,0,536.0,126.0,2.2,17.9,359.0,374.67,295.81
2018,11,20,14,15,512.5,119.0,2.1,17.85,328.0,324.94,253.52
2018,11,20,14,30,489.0,112.0,2.0,17.8,297.0,277.13,212.1
2018,11,20,14,45,545.5,92.0,1.95,17.75,278.5,246.15,181.54
2018,11,20,15,0,602.0,72.0,1.9,17.7,260.0,204.06,140.91
2018,11,20,15,15,524.5,70.0,1.9,17.7,217.0,149.28,96.23
2018,11,20,15,30,447.0,68.0,1.9,17.7,174.0,103.61,62.83
2018,11,20,15,45,388.5,58.0,1.6,17.25,137.0,61.31,37.29
2018,11,20,16,0,330.0,48.0,1.3,16.8,100.0,36.87,26.38
2018,11,20,16,15,261.5,37.0,1.2,16.65,69.5,28.62,18.42
2018,11,20,16,30,193.0,26.0,1.1,16.5,39.0,20.25,5.75
2018,11,20,16,45,106.5,14.5,1.05,16.3,20.5,12.38,0.0
2018,11,20,17,0,20.0,3.0,1.0,16.1,2.0,0.0,0.0
2018,11,20,17,15,10.0,1.5,1.05,16.05,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,4.35,14.85,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,4.45,14.95,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,4.7,15.05,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,11,21,6,45,4.5,1.0,4.9,15.15,1.0,0.0,0.0
2018,11,21,7,0,9.0,2.0,5.0,15.2,2.0,7.76,0.0
2018,11,21,7,15,4.5,3.5,5.1,15.35,3.5,6.66,0.0
2018,11,21,7,30,0.0,5.0,5.2,15.5,5.0,4.1,0.0
2018,11,21,7,45,0.0,6.0,5.3,15.6,6.0,4.92,0.0
2018,11,21,8,0,0.0,7.0,5.4,15.7,7.0,5.74,0.0
2018,11,21,8,15,0.0,11.0,5.45,15.8,11.0,9.04,2.04
2018,11,21,8,30,0.0,15.0,5.5,15.9,15.0,12.34,4.89
2018,11,21,8,45,0.0,16.0,5.55,16.05,16.0,13.17,5.61
2018,11,21,9,0,0.0,17.0,5.6,16.2,17.0,14.0,6.31
2018,11,21,9,15,6.0,48.5,5.85,16.35,51.0,45.66,33.52
2018,11,21,9,30,12.0,80.0,6.1,16.5,85.0,78.33,61.3
2018,11,21,9,45,14.5,118.0,6.35,16.7,124.5,118.43,94.82
2018,11,21,10,0,17.0,156.0,6.6,16.9,164.0,160.26,129.39
2018,11,21,10,15,19.5,141.5,6.75,17.0,151.0,144.94,116.57
2018,11,21,10,30,22.0,127.0,6.9,17.1,138.0,142.15,114.21
2018,11,21,10,45,12.5,108.5,7.05,17.15,115.0,103.79,81.82
2018,11,21,11,0,3.0,90.0,7.2,17.2,92.0,77.72,59.6
2018,11,21,11,15,12.5,134.5,7.2,17.25,141.5,127.39,101.16
2018,11,21,11,30,22.0,179.0,7.2,17.3,191.0,178.49,143.43
2018,11,21,11,45,17.0,153.5,7.2,17.3,162.5,147.88,118.0
2018,11,21,12,0,12.0,128.0,7.2,17.3,134.0,118.92,93.92
2018,11,21,12,15,6.0,87.0,7.1,17.3,90.0,76.96,58.93
2018,11,21,12,30,0.0,46.0,7.0,17.3,46.0,38.1,26.32
2018,11,21,12,45,0.0,44.0,6.85,17.3,44.0,36.43,24.96
2018,11,21,13,0,0.0,42.0,6.7,17.3,42.0,34.76,23.58
2018,11,21,13,15,0.0,40.5,6.55,17.25,40.5,33.51,22.57
2018,11,21,13,30,0.0,39.0,6.4,17.2,39.0,32.25,21.56
2018,11,21,13,45,0.0,61.0,6.2,17.15,61.0,50.54,37.0
2018,11,21,14,0,0.0,83.0,6.0,17.1,83.0,68.98,52.57
2018,11,21,14,15,1.5,82.0,5.75,17.0,82.5,68.74,52.46
2018,11,21,14,30,3.0,81.0,5.5,16.9,82.0,68.3,52.16
2018,11,21,14,45,3.0,65.0,5.25,16.85,66.0,54.72,40.74
2018,11,21,15,0,3.0,49.0,5.0,16.8,50.0,41.19,29.3
2018,11,21,15,15,1.5,38.0,5.0,16.8,38.5,31.62,21.2
2018,11,21,15,30,0.0,27.0,5.0,16.8,27.0,22.25,13.25
2018,11,21,15,45,10.0,22.0,4.3,16.45,23.5,18.98,10.17
2018,11,21,16,0,20.0,17.0,3.6,16.1,20.0,14.47,6.96
2018,11,21,16,15,16.5,11.5,3.25,15.75,13.5,9.9,2.68
2018,11,21,16,30,13.0,6.0,2.9,15.4,7.0,5.25,0.0
2018,11,21,16,45,13.0,3.5,2.6,15.0,4.0,2.99,0.0
2018,11,21,17,0,13.0,1.0,2.3,14.6,1.0,0.0,0.0
2018,11,21,17,15,6.5,0.5,2.15,14.5,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,11,22,6,45,40.5,4.0,2.85,12.95,4.5,0.0,0.0
2018,11,22,7,0,81.0,8.0,2.8,13.0,9.0,61.21,0.0
2018,11,22,7,15,229.5,19.0,2.8,13.45,37.0,214.03,0.0
2018,11,22,7,30,378.0,30.0,2.8,13.9,65.0,369.23,276.6
2018,11,22,7,45,473.0,36.5,2.85,14.3,104.5,464.13,375.41
2018,11,22,8,0,568.0,43.0,2.9,14.7,144.0,563.93,459.81
2018,11,22,8,15,524.0,55.0,3.0,14.85,167.0,557.91,458.92
2018,11,22,8,30,480.0,67.0,3.1,15.0,190.0,547.25,452.72
2018,11,22,8,45,506.5,78.0,3.15,15.2,227.0,594.04,489.92
2018,11,22,9,0,533.0,89.0,3.2,15.4,264.0,639.56,524.59
2018,11,22,9,15,644.0,80.5,3.3,15.5,316.0,737.23,598.18
2018,11,22,9,30,755.0,72.0,3.4,15.6,368.0,827.61,663.96
2018,11,22,9,45,800.5,68.5,3.45,15.75,404.5,868.17,691.68
2018,11,22,10,0,846.0,65.0,3.5,15.9,441.0,895.15,709.65
2018,11,22,10,15,859.0,66.0,3.6,16.0,465.5,904.62,715.51
2018,11,22,10,30,872.0,67.0,3.7,16.1,490.0,910.53,719.04
2018,11,22,10,45,881.0,67.5,3.85,16.2,508.0,908.37,717.21
2018,11,22,11,0,890.0,68.0,4.0,16.3,526.0,902.51,712.89
2018,11,22,11,15,894.0,68.0,4.15,16.35,536.0,887.79,702.45
2018,11,22,11,30,898.0,68.0,4.3,16.4,546.0,869.5,689.57
2018,11,22,11,45,899.0,68.0,4.5,16.5,548.5,845.16,672.92
2018,11,22,12,0,900.0,68.0,4.7,16.6,551.0,817.51,653.71
2018,11,22,12,15,896.0,69.0,4.85,16.6,546.0,783.96,629.9
2018,11,22,12,30,892.0,70.0,5.0,16.6,541.0,747.64,603.81
2018,11,22,12,45,883.5,70.0,5.15,16.65,527.5,704.41,572.08
2018,11,22,13,0,875.0,70.0,5.3,16.7,514.0,659.19,536.69
2018,11,22,13,15,866.0,68.5,5.45,16.65,494.0,610.23,497.18
2018,11,22,13,30,857.0,67.0,5.6,16.6,474.0,559.84,455.43
2018,11,22,13,45,843.0,65.5,5.7,16.55,447.0,505.7,409.37
2018,11,22,14,0,829.0,64.0,5.8,16.5,420.0,451.13,361.65
2018,11,22,14,15,794.0,64.5,5.85,16.4,384.5,390.71,308.15
2018,11,22,14,30,759.0,65.0,5.9,16.3,349.0,331.26,254.51
2018,11,22,14,45,652.5,73.5,5.95,16.2,299.5,260.4,193.11
2018,11,22,15,0,546.0,82.0,6.0,16.1,250.0,201.53,143.08
2018,11,22,15,15,395.5,83.0,6.0,16.1,195.5,137.7,93.36
2018,11,22,15,30,245.0,84.0,6.0,16.1,141.0,93.65,63.34
2018,11,22,15,45,329.0,63.0,5.9,15.75,123.0,61.72,38.86
2018,11,22,16,0,413.0,42.0,5.8,15.4,105.0,34.01,23.97
2018,11,22,16,15,327.0,33.5,5.7,15.2,73.0,27.5,17.41
2018,11,22,16,30,241.0,25.0,5.6,15.0,41.0,20.97,4.57
2018,11,22,16,45,130.5,14.0,5.55,14.8,21.5,11.95,0.0
2018,11,22,17,0,20.0,3.0,5.5,14.6,2.0,0.0,0.0
2018,11,22,17,15,10.0,1.5,5.65,14.55,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,5.95,14.5,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,6.2,14.55,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,6.3,14.6,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,6.4,14.6,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,6.5,14.6,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,6.45,14.65,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,6.4,14.7,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,6.4,14.7,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,6.4,14.7,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,6.35,14.7,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,6.3,14.7,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,6.25,14.75,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,6.2,14.8,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,6.2,14.85,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,6.2,14.9,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,6.15,14.9,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,6.1,14.9,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,6.05,14.95,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,5.75,15.05,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,5.6,15.1,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,5.4,15.1,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,5.15,15.1,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,4.25,15.1,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,2.5,14.75,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,2.6,14.8,1.0,0.85,0.0
2018,11,23,7,15,0.0,7.0,2.75,14.95,7.0,5.75,0.0
2018,11,23,7,30,0.0,13.0,2.9,15.1,13.0,10.69,2.33
2018,11,23,7,45,0.5,23.0,3.05,15.25,23.0,19.35,10.37
2018,11,23,8,0,1.0,33.0,3.2,15.4,33.0,28.07,18.06
2018,11,23,8,15,1.5,42.0,3.4,15.5,42.5,35.99,25.03
2018,11,23,8,30,2.0,51.0,3.6,15.6,52.0,43.95,31.95
2018,11,23,8,45,1.0,32.0,3.8,15.75,32.5,27.29,17.75
2018,11,23,9,0,0.0,13.0,4.0,15.9,13.0,10.7,3.51
2018,11,23,9,15,0.0,25.0,4.1,16.0,25.0,20.61,11.97
2018,11,23,9,30,0.0,37.0,4.2,16.1,37.0,30.56,20.41
2018,11,23,9,45,0.0,64.5,4.3,16.15,64.5,53.45,39.74
2018,11,23,10,0,0.0,92.0,4.4,16.2,92.0,77.83,60.16
2018,11,23,10,15,0.0,71.0,4.6,16.3,71.0,58.89,44.13
2018,11,23,10,30,0.0,50.0,4.8,16.4,50.0,41.4,29.34
2018,11,23,10,45,0.0,47.5,4.95,16.5,47.5,39.33,27.55
2018,11,23,11,0,0.0,45.0,5.1,16.6,45.0,37.25,25.76
2018,11,23,11,15,0.0,49.5,5.2,16.65,49.5,41.0,28.88
2018,11,23,11,30,0.0,54.0,5.3,16.7,54.0,44.75,32.0
2018,11,23,11,45,0.0,61.0,5.45,16.75,61.0,50.58,36.86
2018,11,23,12,0,0.0,68.0,5.6,16.8,68.0,56.42,41.73
2018,11,23,12,15,0.0,72.0,5.7,16.8,72.0,59.76,44.53
2018,11,23,12,30,0.0,76.0,5.8,16.8,76.0,63.1,47.34
2018,11,23,12,45,0.0,84.0,5.9,16.85,84.0,69.78,52.94
2018,11,23,13,0,0.0,92.0,6.0,16.9,92.0,76.67,58.73
2018,11,23,13,15,1.0,96.5,5.95,16.9,97.0,81.21,62.61
2018,11,23,13,30,2.0,101.0,5.9,16.9,102.0,85.64,66.4
2018,11,23,13,45,1.5,81.5,5.9,16.9,82.0,68.44,52.08
2018,11,23,14,0,1.0,62.0,5.9,16.9,62.0,51.82,38.19
2018,11,23,14,15,1.0,55.5,5.85,16.8,55.5,46.34,33.65
2018,11,23,14,30,1.0,49.0,5.8,16.7,49.0,40.87,29.07
2018,11,23,14,45,0.5,47.5,5.75,16.65,47.5,39.42,27.89
2018,11,23,15,0,0.0,46.0,5.7,16.6,46.0,38.03,26.75
2018,11,23,15,15,0.0,39.0,5.7,16.6,39.0,32.21,21.78
2018,11,23,15,30,0.0,32.0,5.7,16.6,32.0,26.4,16.77
2018,11,23,15,45,0.0,25.0,5.6,16.4,25.0,20.6,11.73
2018,11,23,16,0,0.0,18.0,5.5,16.2,18.0,14.81,7.22
2018,11,23,16,15,4.0,12.5,5.5,16.1,13.0,10.55,3.14
2018,11,23,16,30,8.0,7.0,5.5,16.0,8.0,6.08,0.0
2018,11,23,16,45,8.0,4.5,5.45,15.9,5.0,3.84,0.0
2018,11,23,17,0,8.0,2.0,5.4,15.8,2.0,0.0,0.0
2018,11,23,17,15,4.0,1.0,5.4,15.8,1.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,5.4,15.8,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,5.4,15.75,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,5.4,15.7,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,5.3,15.7,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,5.1,15.65,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,4.95,15.6,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,4.85,15.55,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,4.6,15.45,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,4.55,15.4,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,4.45,15.4,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,4.35,15.35,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,4.25,15.3,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,3.9,15.15,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,11,24,6,45,26.5,3.0,3.0,14.8,3.0,0.0,0.0
2018,11,24,7,0,53.0,6.0,3.0,14.8,6.0,40.55,0.0
2018,11,24,7,15,201.0,17.0,3.1,15.0,32.0,156.38,0.0
2018,11,24,7,30,349.0,28.0,3.2,15.2,58.0,343.31,245.88
2018,11,24,7,45,447.0,34.5,3.35,15.4,96.0,439.86,354.17
2018,11,24,8,0,545.0,41.0,3.5,15.6,134.0,540.74,441.04
2018,11,24,8,15,448.0,52.0,3.6,15.7,142.5,488.34,403.87
2018,11,24,8,30,351.0,63.0,3.7,15.8,151.0,419.26,350.66
2018,11,24,8,45,280.5,87.0,3.8,15.9,165.0,396.23,331.7
2018,11,24,9,0,210.0,111.0,3.9,16.0,179.0,345.75,289.08
2018,11,24,9,15,396.0,102.5,3.95,16.1,248.5,526.34,437.76
2018,11,24,9,30,582.0,94.0,4.0,16.2,318.0,699.72,571.02
2018,11,24,9,45,486.5,120.0,4.05,16.3,317.5,634.53,519.09
2018,11,24,10,0,391.0,146.0,4.1,16.4,317.0,575.89,471.63
2018,11,24,10,15,461.0,142.5,4.1,16.5,355.0,632.95,516.4
2018,11,24,10,30,531.0,139.0,4.1,16.6,393.0,687.44,557.11
2018,11,24,10,45,557.5,139.0,4.1,16.7,414.5,712.06,574.52
2018,11,24,11,0,584.0,139.0,4.1,16.8,436.0,725.07,583.37
2018,11,24,11,15,725.5,105.0,4.1,16.9,481.5,796.82,635.96
2018,11,24,11,30,867.0,71.0,4.1,17.0,527.0,845.29,670.41
2018,11,24,11,45,879.5,69.0,4.1,17.05,533.5,829.02,657.89
2018,11,24,12,0,892.0,67.0,4.1,17.1,540.0,808.94,643.15
2018,11,24,12,15,883.0,68.5,4.1,17.1,533.5,772.62,616.64
2018,11,24,12,30,874.0,70.0,4.1,17.1,527.0,733.89,588.33
2018,11,24,12,45,823.0,80.0,4.15,17.1,502.5,678.83,547.44
2018,11,24,13,0,772.0,90.0,4.2,17.1,478.0,618.53,499.85
2018,11,24,13,15,719.0,99.5,4.15,17.05,449.5,559.61,452.37
2018,11,24,13,30,666.0,109.0,4.1,17.0,421.0,501.35,404.68
2018,11,24,13,45,661.5,103.5,4.1,16.95,399.0,455.75,366.46
2018,11,24,14,0,657.0,98.0,4.1,16.9,377.0,409.27,326.41
2018,11,24,14,15,662.0,90.0,4.1,16.75,352.5,363.49,285.8
2018,11,24,14,30,667.0,82.0,4.1,16.6,328.0,316.2,242.7
2018,11,24,14,45,671.0,73.0,4.05,16.45,298.5,266.32,196.49
2018,11,24,15,0,675.0,64.0,4.0,16.3,269.0,215.38,149.09
2018,11,24,15,15,614.5,59.5,4.0,16.3,226.0,156.97,99.56
2018,11,24,15,30,554.0,55.0,4.0,16.3,183.0,105.51,60.14
2018,11,24,15,45,535.0,47.0,3.95,15.75,149.5,60.0,32.13
2018,11,24,16,0,516.0,39.0,3.9,15.2,116.0,31.99,22.2
2018,11,24,16,15,393.0,31.5,3.8,14.8,78.5,26.03,16.08
2018,11,24,16,30,270.0,24.0,3.7,14.4,41.0,20.19,2.49
2018,11,24,16,45,144.5,13.5,3.65,14.0,21.5,11.52,0.0
2018,11,24,17,0,19.0,3.0,3.6,13.6,2.0,0.0,0.0
2018,11,24,17,15,9.5,1.5,3.55,13.4,1.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,25,6,45,27.5,3.0,0.6,12.4,3.0,0.0,0.0
2018,11,25,7,0,55.0,6.0,0.6,12.4,6.0,5.12,0.0
2018,11,25,7,15,209.0,17.0,0.6,12.6,32.0,161.69,0.0
2018,11,25,7,30,363.0,28.0,0.6,12.8,58.0,350.8,241.97
2018,11,25,7,45,463.5,34.0,0.6,13.05,96.5,451.44,356.53
2018,11,25,8,0,564.0,40.0,0.6,13.3,135.0,545.36,434.57
2018,11,25,8,15,623.5,45.0,0.6,13.5,177.0,617.92,491.62
2018,11,25,8,30,683.0,50.0,0.6,13.7,219.0,690.97,546.04
2018,11,25,8,45,721.5,53.0,0.65,13.95,258.5,742.72,583.39
2018,11,25,9,0,760.0,56.0,0.7,14.2,298.0,792.97,618.4
2018,11,25,9,15,785.5,58.5,0.85,14.6,334.0,828.67,643.58
2018,11,25,9,30,811.0,61.0,1.0,15.0,370.0,861.73,666.54
2018,11,25,9,45,829.0,62.5,1.15,15.35,401.0,883.44,681.48
2018,11,25,10,0,847.0,64.0,1.3,15.7,432.0,891.7,687.18
2018,11,25,10,15,858.0,66.0,1.35,15.95,456.5,900.83,692.38
2018,11,25,10,30,869.0,68.0,1.4,16.2,481.0,906.39,695.19
2018,11,25,10,45,875.5,69.0,1.5,16.5,498.5,902.8,692.48
2018,11,25,11,0,882.0,70.0,1.6,16.8,516.0,895.58,687.46
2018,11,25,11,15,886.0,71.0,1.65,16.9,526.5,882.49,678.42
2018,11,25,11,30,890.0,72.0,1.7,17.0,537.0,865.83,667.07
2018,11,25,11,45,890.0,72.0,1.75,17.15,539.5,841.05,650.06
2018,11,25,12,0,890.0,72.0,1.8,17.3,542.0,813.06,630.86
2018,11,25,12,15,890.0,71.0,1.85,17.35,537.5,780.76,608.82
2018,11,25,12,30,890.0,70.0,1.9,17.4,533.0,745.51,584.54
2018,11,25,12,45,887.5,69.0,1.9,17.5,521.5,705.7,556.3
2018,11,25,13,0,885.0,68.0,1.9,17.6,510.0,663.42,524.43
2018,11,25,13,15,876.5,67.0,1.8,17.6,490.5,615.19,486.41
2018,11,25,13,30,868.0,66.0,1.7,17.6,471.0,565.43,446.38
2018,11,25,13,45,854.5,64.5,1.6,17.6,444.5,511.28,401.99
2018,11,25,14,0,841.0,63.0,1.5,17.6,418.0,456.61,355.97
2018,11,25,14,15,715.5,78.0,1.5,17.6,364.0,373.58,288.33
2018,11,25,14,30,590.0,93.0,1.5,17.6,310.0,300.64,228.42
2018,11,25,14,45,672.5,73.0,1.55,17.55,295.5,267.38,194.92
2018,11,25,15,0,755.0,53.0,1.6,17.5,281.0,225.45,152.68
2018,11,25,15,15,685.0,52.0,1.6,17.5,236.5,164.45,101.76
2018,11,25,15,30,615.0,51.0,1.6,17.5,192.0,109.06,60.02
2018,11,25,15,45,511.5,47.0,1.5,17.0,147.5,59.72,31.98
2018,11,25,16,0,408.0,43.0,1.4,16.5,103.0,35.0,24.67
2018,11,25,16,15,294.5,33.0,1.35,16.25,68.5,27.1,16.81
2018,11,25,16,30,181.0,23.0,1.3,16.0,34.0,17.95,0.75
2018,11,25,16,45,102.5,13.0,1.3,15.75,18.0,11.1,0.0
2018,11,25,17,0,24.0,3.0,1.3,15.5,2.0,0.0,0.0
2018,11,25,17,15,12.0,1.5,1.35,15.4,1.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,11,26,6,45,14.5,2.0,2.55,11.25,2.0,0.0,0.0
2018,11,26,7,0,29.0,4.0,2.6,11.2,4.0,0.0,0.0
2018,11,26,7,15,59.5,16.5,2.7,11.6,20.0,55.89,0.0
2018,11,26,7,30,90.0,29.0,2.8,12.0,36.0,131.53,86.67
2018,11,26,7,45,134.0,44.0,2.85,12.4,62.0,189.61,153.4
2018,11,26,8,0,178.0,59.0,2.9,12.8,88.0,246.17,204.99
2018,11,26,8,15,209.5,74.0,2.75,13.05,118.0,294.38,247.45
2018,11,26,8,30,241.0,89.0,2.6,13.3,148.0,343.51,289.28
2018,11,26,8,45,269.5,102.5,2.45,13.55,179.0,388.16,326.07
2018,11,26,9,0,298.0,116.0,2.3,13.8,210.0,432.93,361.75
2018,11,26,9,15,361.5,120.5,2.3,14.3,248.0,518.0,428.53
2018,11,26,9,30,425.0,125.0,2.3,14.8,286.0,583.29,478.25
2018,11,26,9,45,439.0,134.5,2.25,15.25,312.5,608.0,494.85
2018,11,26,10,0,453.0,144.0,2.2,15.7,339.0,630.76,509.93
2018,11,26,10,15,429.0,158.5,2.15,16.05,351.5,621.95,500.55
2018,11,26,10,30,405.0,173.0,2.1,16.4,364.0,610.91,489.84
2018,11,26,10,45,395.5,182.0,2.05,16.8,374.5,604.94,483.38
2018,11,26,11,0,386.0,191.0,2.0,17.2,385.0,577.87,461.69
2018,11,26,11,15,381.0,195.0,1.9,17.4,390.0,567.46,452.55
2018,11,26,11,30,376.0,199.0,1.8,17.6,395.0,555.72,442.33
2018,11,26,11,45,414.0,190.5,1.7,17.8,407.0,582.2,461.25
2018,11,26,12,0,452.0,182.0,1.6,18.0,419.0,587.1,464.03
2018,11,26,12,15,506.0,165.5,1.55,18.15,429.0,591.82,467.5
2018,11,26,12,30,560.0,149.0,1.5,18.3,439.0,591.23,466.8
2018,11,26,12,45,635.5,126.5,1.5,18.45,448.0,601.52,474.23
2018,11,26,13,0,711.0,104.0,1.5,18.6,457.0,595.97,469.55
2018,11,26,13,15,515.5,141.5,1.45,18.6,392.5,472.94,374.34
2018,11,26,13,30,320.0,179.0,1.4,18.6,328.0,361.08,286.62
2018,11,26,13,45,219.5,170.5,1.35,18.6,270.0,281.72,223.81
2018,11,26,14,0,119.0,162.0,1.3,18.6,212.0,205.33,162.65
2018,11,26,14,15,350.0,127.0,1.25,18.45,258.0,269.55,211.08
2018,11,26,14,30,581.0,92.0,1.2,18.3,304.0,297.17,225.34
2018,11,26,14,45,482.5,93.0,1.15,18.1,256.5,228.36,168.42
2018,11,26,15,0,384.0,94.0,1.1,17.9,209.0,174.4,124.77
2018,11,26,15,15,206.5,84.0,1.1,17.9,145.0,107.02,75.03
2018,11,26,15,30,29.0,74.0,1.1,17.9,81.0,63.48,46.51
2018,11,26,15,45,30.0,59.5,1.15,17.35,65.5,49.07,34.75
2018,11,26,16,0,31.0,45.0,1.2,16.8,50.0,36.03,25.52
2018,11,26,16,15,25.5,31.0,1.3,16.6,34.0,25.18,15.13
2018,11,26,16,30,20.0,17.0,1.4,16.4,18.0,13.96,0.0
2018,11,26,16,45,18.0,10.0,1.55,16.2,10.0,8.54,0.0
2018,11,26,17,0,16.0,3.0,1.7,16.0,2.0,0.0,0.0
2018,11,26,17,15,8.0,1.5,1.75,15.8,1.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,11,27,6,45,10.0,1.5,1.95,13.0,1.5,0.0,0.0
2018,11,27,7,0,20.0,3.0,2.0,13.0,3.0,0.0,0.0
2018,11,27,7,15,10.0,6.0,2.05,13.2,6.0,12.13,0.0
2018,11,27,7,30,0.0,9.0,2.1,13.4,9.0,7.39,0.0
2018,11,27,7,45,0.0,12.5,2.1,13.55,12.5,10.27,2.8
2018,11,27,8,0,0.0,16.0,2.1,13.7,16.0,13.16,5.48
2018,11,27,8,15,0.0,21.0,2.25,14.0,21.0,17.29,9.13
2018,11,27,8,30,0.0,26.0,2.4,14.3,26.0,21.42,12.75
2018,11,27,8,45,0.0,42.5,2.5,14.55,42.5,35.12,24.52
2018,11,27,9,0,0.0,59.0,2.6,14.8,59.0,48.86,36.25
2018,11,27,9,15,0.5,80.5,2.75,14.95,80.5,69.53,53.79
2018,11,27,9,30,1.0,102.0,2.9,15.1,102.0,91.36,72.12
2018,11,27,9,45,0.5,105.5,3.0,15.3,105.5,93.1,73.37
2018,11,27,10,0,0.0,109.0,3.1,15.5,109.0,95.09,74.83
2018,11,27,10,15,1.0,126.5,3.2,15.6,127.0,112.96,89.64
2018,11,27,10,30,2.0,144.0,3.3,15.7,145.0,130.88,104.37
2018,11,27,10,45,3.5,147.0,3.45,15.8,148.5,134.13,106.94
2018,11,27,11,0,5.0,150.0,3.6,15.9,152.0,137.48,109.63
2018,11,27,11,15,32.5,181.5,3.75,15.9,198.0,207.99,168.46
2018,11,27,11,30,60.0,213.0,3.9,15.9,244.0,265.2,215.48
2018,11,27,11,45,82.5,215.5,4.05,15.95,258.5,282.78,230.12
2018,11,27,12,0,105.0,218.0,4.2,16.0,273.0,298.96,243.66
2018,11,27,12,15,71.0,205.0,4.35,16.05,242.0,252.68,205.26
2018,11,27,12,30,37.0,192.0,4.5,16.1,211.0,209.36,169.15
2018,11,27,12,45,21.0,162.0,4.65,16.1,172.5,155.27,124.54
2018,11,27,13,0,5.0,132.0,4.8,16.1,134.0,115.75,91.58
2018,11,27,13,15,3.0,114.0,4.85,16.15,115.0,97.96,76.83
2018,11,27,13,30,1.0,96.0,4.9,16.2,96.0,80.79,62.53
2018,11,27,13,45,1.5,103.5,4.95,16.2,104.0,87.53,68.29
2018,11,27,14,0,2.0,111.0,5.0,16.2,112.0,94.16,73.94
2018,11,27,14,15,3.5,107.5,4.95,16.15,109.0,91.48,71.79
2018,11,27,14,30,5.0,104.0,4.9,16.1,106.0,88.6,69.43
2018,11,27,14,45,41.5,101.5,4.9,16.1,114.0,98.5,76.75
2018,11,27,15,0,78.0,99.0,4.9,16.1,122.0,103.7,79.38
2018,11,27,15,15,69.5,81.5,4.9,16.1,100.0,80.99,60.06
2018,11,27,15,30,61.0,64.0,4.9,16.1,78.0,59.84,42.48
2018,11,27,15,45,37.0,47.5,4.5,15.9,55.5,40.64,27.67
2018,11,27,16,0,13.0,31.0,4.1,15.7,33.0,25.89,16.81
2018,11,27,16,15,18.5,22.0,3.85,15.6,23.5,18.55,9.65
2018,11,27,16,30,24.0,13.0,3.6,15.5,14.0,10.92,0.0
2018,11,27,16,45,12.0,6.5,3.3,15.4,7.0,5.55,0.0
2018,11,27,17,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.45,14.95,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.0,0.5,14.55,0.0,0.0,0.0
2018,11,28,7,0,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,11,28,7,15,0.0,2.5,0.65,14.7,2.5,2.13,0.0
2018,11,28,7,30,0.0,5.0,0.9,14.8,5.0,4.1,0.0
2018,11,28,7,45,0.0,6.5,1.1,14.9,6.5,5.33,0.0
2018,11,28,8,0,0.0,8.0,1.3,15.0,8.0,6.56,0.0
2018,11,28,8,15,0.0,13.5,1.45,15.1,13.5,11.09,3.8
2018,11,28,8,30,0.0,19.0,1.6,15.2,19.0,15.64,7.75
2018,11,28,8,45,25.5,52.5,1.7,15.3,60.5,70.59,55.81
2018,11,28,9,0,51.0,86.0,1.8,15.4,102.0,132.75,109.14
2018,11,28,9,15,30.5,84.5,1.75,15.55,94.5,110.15,89.12
2018,11,28,9,30,10.0,83.0,1.7,15.7,87.0,79.91,62.69
2018,11,28,9,45,16.5,100.0,1.65,15.8,107.0,102.39,81.73
2018,11,28,10,0,23.0,117.0,1.6,15.9,127.0,136.2,109.87
2018,11,28,10,15,66.5,154.0,1.7,16.0,184.5,218.69,178.8
2018,11,28,10,30,110.0,191.0,1.8,16.1,242.0,320.59,260.99
