Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,15,15,675.0,54.0,1.3,15.8,225.5,177.26,113.9
2018,12,8,15,30,642.0,49.0,1.3,15.8,188.0,125.09,71.39
2018,12,8,15,45,552.5,44.0,1.3,15.25,145.5,70.9,36.22
2018,12,8,16,0,463.0,39.0,1.3,14.7,103.0,32.02,22.13
2018,12,8,16,15,342.5,30.5,1.45,14.45,68.5,25.26,14.88
2018,12,8,16,30,222.0,22.0,1.6,14.2,34.0,18.52,0.0
2018,12,8,16,45,111.0,11.0,1.75,13.95,17.0,9.39,0.0
2018,12,8,17,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,9,7,15,15.5,7.0,1.9,11.9,7.5,16.55,0.0
2018,12,9,7,30,31.0,14.0,1.9,12.0,15.0,42.66,0.0
2018,12,9,7,45,67.5,30.0,1.85,12.1,37.0,118.83,83.62
2018,12,9,8,0,104.0,46.0,1.8,12.2,59.0,170.05,137.42
2018,12,9,8,15,131.0,61.5,1.8,12.35,84.5,213.05,176.61
2018,12,9,8,30,158.0,77.0,1.8,12.5,110.0,256.87,215.12
2018,12,9,8,45,201.5,90.5,1.8,12.6,141.0,312.26,262.58
2018,12,9,9,0,245.0,104.0,1.8,12.7,172.0,368.81,309.7
2018,12,9,9,15,253.0,117.5,1.75,12.8,196.0,393.96,329.51
2018,12,9,9,30,261.0,131.0,1.7,12.9,220.0,418.23,348.22
2018,12,9,9,45,236.0,147.0,1.65,12.95,233.5,414.68,343.68
2018,12,9,10,0,211.0,163.0,1.6,13.0,247.0,390.04,322.86
2018,12,9,10,15,179.5,167.0,1.5,13.1,241.5,361.38,298.48
2018,12,9,10,30,148.0,171.0,1.4,13.2,236.0,332.69,274.03
2018,12,9,10,45,74.0,126.0,1.25,13.3,158.5,205.23,168.73
2018,12,9,11,0,0.0,81.0,1.1,13.4,81.0,67.25,51.51
2018,12,9,11,15,0.0,103.5,1.05,13.45,103.5,87.8,68.95
2018,12,9,11,30,0.0,126.0,1.0,13.5,126.0,108.98,86.53
2018,12,9,11,45,1.0,139.5,0.95,13.55,140.0,122.51,97.68
2018,12,9,12,0,2.0,153.0,0.9,13.6,154.0,136.03,108.78
2018,12,9,12,15,82.0,176.5,1.05,13.65,217.0,232.72,190.24
2018,12,9,12,30,162.0,200.0,1.2,13.7,280.0,326.99,266.79
2018,12,9,12,45,235.0,193.5,1.3,13.7,306.5,375.55,305.71
2018,12,9,13,0,308.0,187.0,1.4,13.7,333.0,403.35,328.07
2018,12,9,13,15,363.0,171.5,1.55,13.65,337.5,403.8,328.73
2018,12,9,13,30,418.0,156.0,1.7,13.6,342.0,409.97,333.2
2018,12,9,13,45,424.0,145.5,1.85,13.6,325.0,377.83,306.58
2018,12,9,14,0,430.0,135.0,2.0,13.6,308.0,344.39,278.24
2018,12,9,14,15,510.5,110.0,2.1,13.5,300.0,326.69,260.96
2018,12,9,14,30,591.0,85.0,2.2,13.4,292.0,304.24,237.73
2018,12,9,14,45,531.0,83.5,2.3,13.35,255.0,247.34,187.97
2018,12,9,15,0,471.0,82.0,2.4,13.3,218.0,196.55,143.69
2018,12,9,15,15,398.5,75.5,2.4,13.3,179.0,142.73,98.54
2018,12,9,15,30,326.0,69.0,2.4,13.3,140.0,100.53,65.48
2018,12,9,15,45,225.0,57.5,2.4,13.0,101.5,61.08,38.75
2018,12,9,16,0,124.0,46.0,2.4,12.7,63.0,35.43,25.29
2018,12,9,16,15,83.5,31.5,2.4,12.55,41.0,24.59,14.47
2018,12,9,16,30,43.0,17.0,2.4,12.4,19.0,13.54,0.0
2018,12,9,16,45,21.5,8.5,2.4,12.25,9.5,7.26,0.0
2018,12,9,17,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,3.15,9.9,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,12,10,7,15,8.0,6.0,3.35,10.05,6.5,10.57,0.0
2018,12,10,7,30,16.0,12.0,3.5,10.2,13.0,21.69,0.0
2018,12,10,7,45,31.0,28.5,3.6,10.3,32.0,72.68,48.19
2018,12,10,8,0,46.0,45.0,3.7,10.4,51.0,107.65,85.46
2018,12,10,8,15,76.5,61.5,3.75,10.55,75.5,153.19,126.9
2018,12,10,8,30,107.0,78.0,3.8,10.7,100.0,199.47,168.28
2018,12,10,8,45,143.0,93.0,3.9,10.85,129.0,248.71,211.69
2018,12,10,9,0,179.0,108.0,4.0,11.0,158.0,316.91,269.82
2018,12,10,9,15,198.0,121.5,4.0,11.25,183.5,350.67,297.91
2018,12,10,9,30,217.0,135.0,4.0,11.5,209.0,384.12,325.23
2018,12,10,9,45,177.5,149.5,4.05,11.7,213.5,345.43,291.77
2018,12,10,10,0,138.0,164.0,4.1,11.9,218.0,324.53,272.66
2018,12,10,10,15,167.5,170.0,4.1,12.2,240.0,354.65,297.6
2018,12,10,10,30,197.0,176.0,4.1,12.5,262.0,384.31,321.69
2018,12,10,10,45,171.5,180.0,4.05,12.75,257.5,360.64,300.76
2018,12,10,11,0,146.0,184.0,4.0,13.0,253.0,337.1,280.17
2018,12,10,11,15,186.0,194.5,3.9,13.25,284.0,379.3,314.69
2018,12,10,11,30,226.0,205.0,3.8,13.5,315.0,419.14,346.56
2018,12,10,11,45,264.5,200.5,3.7,13.75,330.5,454.26,374.2
2018,12,10,12,0,303.0,196.0,3.6,14.0,346.0,468.82,385.55
2018,12,10,12,15,358.5,185.5,3.55,14.15,362.0,486.61,400.0
2018,12,10,12,30,414.0,175.0,3.5,14.3,378.0,515.58,422.5
2018,12,10,12,45,539.5,144.5,3.5,14.4,403.5,551.12,451.38
2018,12,10,13,0,665.0,114.0,3.5,14.5,429.0,582.91,476.08
2018,12,10,13,15,763.5,89.5,3.55,14.6,438.0,582.5,474.92
2018,12,10,13,30,862.0,65.0,3.6,14.7,447.0,570.36,463.71
2018,12,10,13,45,851.0,63.0,3.7,14.75,423.0,518.56,419.99
2018,12,10,14,0,840.0,61.0,3.8,14.8,399.0,465.92,374.49
2018,12,10,14,15,822.5,59.0,3.85,14.75,369.0,411.18,326.03
2018,12,10,14,30,805.0,57.0,3.9,14.7,339.0,354.95,275.11
2018,12,10,14,45,778.0,54.5,3.95,14.65,303.5,296.0,221.19
2018,12,10,15,0,751.0,52.0,4.0,14.6,268.0,239.09,168.71
2018,12,10,15,15,709.5,48.5,4.0,14.6,229.0,180.87,116.88
2018,12,10,15,30,668.0,45.0,4.0,14.6,190.0,127.01,72.36
2018,12,10,15,45,603.0,40.5,3.7,13.9,150.0,75.4,37.93
2018,12,10,16,0,538.0,36.0,3.4,13.2,110.0,32.41,22.59
2018,12,10,16,15,414.5,28.5,3.4,12.9,73.5,23.67,13.7
2018,12,10,16,30,291.0,21.0,3.4,12.6,37.0,17.68,0.0
2018,12,10,16,45,145.5,10.5,3.4,12.25,18.5,8.96,0.0
2018,12,10,17,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,3.4,10.45,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,3.4,10.35,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,3.35,9.7,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,3.25,9.55,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,3.1,9.45,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,12,11,7,15,125.0,8.5,2.55,9.5,13.5,7.26,0.0
2018,12,11,7,30,250.0,17.0,2.5,9.8,27.0,193.07,0.0
2018,12,11,7,45,396.0,24.5,2.45,10.1,63.0,363.39,253.76
2018,12,11,8,0,542.0,32.0,2.4,10.4,99.0,503.3,406.22
2018,12,11,8,15,611.0,36.5,2.5,10.75,139.0,581.61,476.41
2018,12,11,8,30,680.0,41.0,2.6,11.1,179.0,660.79,542.18
2018,12,11,8,45,722.5,45.0,2.65,11.45,219.0,717.11,587.23
2018,12,11,9,0,765.0,49.0,2.7,11.8,259.0,772.37,629.46
2018,12,11,9,15,791.0,51.5,2.75,12.15,295.0,809.14,656.29
2018,12,11,9,30,817.0,54.0,2.8,12.5,331.0,843.44,680.47
2018,12,11,9,45,832.0,57.0,2.8,12.85,362.0,855.83,687.66
2018,12,11,10,0,847.0,60.0,2.8,13.2,393.0,874.68,699.49
2018,12,11,10,15,860.0,62.0,2.85,13.5,419.0,886.94,706.84
2018,12,11,10,30,873.0,64.0,2.9,13.8,445.0,895.72,711.73
2018,12,11,10,45,880.0,65.0,2.9,14.05,463.0,894.08,708.99
2018,12,11,11,0,887.0,66.0,2.9,14.3,481.0,888.87,703.9
2018,12,11,11,15,891.0,67.5,3.05,14.5,493.0,878.04,696.17
2018,12,11,11,30,895.0,69.0,3.2,14.7,505.0,863.65,685.95
2018,12,11,11,45,895.0,69.0,3.3,14.9,508.5,840.5,669.13
2018,12,11,12,0,895.0,69.0,3.4,15.1,512.0,814.13,650.02
2018,12,11,12,15,894.0,68.5,3.55,15.15,508.5,783.26,628.18
2018,12,11,12,30,893.0,68.0,3.7,15.2,505.0,749.46,604.0
2018,12,11,12,45,888.5,66.5,3.8,15.3,494.0,709.24,574.48
2018,12,11,13,0,884.0,65.0,3.9,15.4,483.0,666.7,541.82
2018,12,11,13,15,875.5,64.0,4.05,15.35,465.0,620.13,504.69
2018,12,11,13,30,867.0,63.0,4.2,15.3,447.0,571.97,465.32
2018,12,11,13,45,853.0,61.5,4.3,15.3,422.0,519.03,420.91
2018,12,11,14,0,839.0,60.0,4.4,15.3,397.0,465.52,374.72
2018,12,11,14,15,818.5,58.5,4.35,15.2,366.5,410.22,325.63
2018,12,11,14,30,798.0,57.0,4.3,15.1,336.0,353.7,274.41
2018,12,11,14,45,695.5,63.5,4.25,15.0,288.5,281.07,211.29
2018,12,11,15,0,593.0,70.0,4.2,14.9,241.0,217.42,156.47
2018,12,11,15,15,594.5,59.5,4.2,14.9,209.5,169.41,112.24
2018,12,11,15,30,596.0,49.0,4.2,14.9,178.0,121.0,70.37
2018,12,11,15,45,557.0,42.5,3.7,14.15,143.0,73.19,37.25
2018,12,11,16,0,518.0,36.0,3.2,13.4,108.0,32.65,22.79
2018,12,11,16,15,379.0,29.0,3.3,13.15,71.5,24.01,13.98
2018,12,11,16,30,240.0,22.0,3.4,12.9,35.0,18.52,0.0
2018,12,11,16,45,120.0,11.0,3.5,12.65,17.5,9.39,0.0
2018,12,11,17,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,4.2,12.15,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,4.6,12.35,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,4.75,12.25,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,4.65,12.1,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,4.55,11.95,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,4.45,11.85,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,4.4,11.75,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,12,12,7,15,54.5,7.5,4.6,11.65,9.5,6.4,0.0
2018,12,12,7,30,109.0,15.0,4.8,11.8,19.0,90.49,0.0
2018,12,12,7,45,257.0,25.5,5.0,11.95,52.0,270.01,183.81
2018,12,12,8,0,405.0,36.0,5.2,12.1,85.0,410.46,335.38
2018,12,12,8,15,415.0,47.0,5.25,12.25,114.0,443.3,370.75
2018,12,12,8,30,425.0,58.0,5.3,12.4,143.0,475.59,401.4
2018,12,12,8,45,552.5,57.5,5.4,12.5,193.0,593.96,500.04
2018,12,12,9,0,680.0,57.0,5.5,12.6,243.0,707.24,591.33
2018,12,12,9,15,696.5,63.0,5.4,12.8,276.0,739.04,615.39
2018,12,12,9,30,713.0,69.0,5.3,13.0,309.0,768.35,636.9
2018,12,12,9,45,619.5,89.5,5.2,13.2,312.5,720.05,597.7
2018,12,12,10,0,526.0,110.0,5.1,13.4,316.0,650.37,541.75
2018,12,12,10,15,661.5,93.0,5.05,13.65,369.0,760.79,626.58
2018,12,12,10,30,797.0,76.0,5.0,13.9,422.0,851.79,693.43
2018,12,12,10,45,839.5,71.0,5.0,14.15,449.5,874.96,708.75
2018,12,12,11,0,882.0,66.0,5.0,14.4,477.0,884.41,714.25
2018,12,12,11,15,899.0,65.0,5.05,14.6,493.0,881.89,711.52
2018,12,12,11,30,916.0,64.0,5.1,14.8,509.0,875.41,706.07
2018,12,12,11,45,919.0,63.5,5.2,14.95,513.5,853.83,689.95
2018,12,12,12,0,922.0,63.0,5.3,15.1,518.0,828.81,671.37
2018,12,12,12,15,918.5,64.0,5.35,15.25,515.0,797.25,647.61
2018,12,12,12,30,915.0,65.0,5.4,15.4,512.0,762.78,621.62
2018,12,12,12,45,908.0,65.0,5.5,15.55,501.0,721.92,590.84
2018,12,12,13,0,901.0,65.0,5.6,15.7,490.0,678.81,557.04
2018,12,12,13,15,881.0,66.5,5.55,15.75,469.5,627.34,514.5
2018,12,12,13,30,861.0,68.0,5.5,15.8,449.0,578.62,473.25
2018,12,12,13,45,847.5,66.0,5.45,15.85,424.0,524.9,427.31
2018,12,12,14,0,834.0,64.0,5.4,15.9,399.0,470.6,379.8
2018,12,12,14,15,818.0,60.5,5.25,15.85,368.0,413.38,328.78
2018,12,12,14,30,802.0,57.0,5.1,15.8,337.0,356.44,276.85
2018,12,12,14,45,746.5,55.0,4.9,15.75,294.5,289.5,216.85
2018,12,12,15,0,691.0,53.0,4.7,15.7,252.0,227.87,161.53
2018,12,12,15,15,575.5,56.5,4.7,15.7,206.0,164.23,108.55
2018,12,12,15,30,460.0,60.0,4.7,15.7,160.0,114.58,70.75
2018,12,12,15,45,477.5,48.5,4.1,14.85,133.0,74.22,40.43
2018,12,12,16,0,495.0,37.0,3.5,14.0,106.0,31.8,21.99
2018,12,12,16,15,401.0,29.0,3.45,13.7,72.0,24.06,14.02
2018,12,12,16,30,307.0,21.0,3.4,13.4,38.0,17.69,0.0
2018,12,12,16,45,153.5,10.5,3.35,13.1,19.0,8.96,0.0
2018,12,12,17,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,12,13,7,15,116.0,8.5,3.15,9.75,12.5,0.0,0.0
2018,12,13,7,30,232.0,17.0,3.2,10.1,25.0,179.53,0.0
2018,12,13,7,45,377.0,24.0,3.3,10.45,59.0,344.73,227.33
2018,12,13,8,0,522.0,31.0,3.4,10.8,93.0,485.01,391.84
2018,12,13,8,15,595.0,36.0,3.5,11.15,133.0,566.38,466.25
2018,12,13,8,30,668.0,41.0,3.6,11.5,173.0,649.11,535.88
2018,12,13,8,45,713.0,44.5,3.7,11.8,213.0,706.71,583.09
2018,12,13,9,0,758.0,48.0,3.8,12.1,253.0,763.35,627.53
2018,12,13,9,15,787.5,50.0,3.85,12.5,289.5,802.53,656.65
2018,12,13,9,30,817.0,52.0,3.9,12.9,326.0,829.73,675.85
2018,12,13,9,45,837.5,54.0,3.9,13.3,358.0,855.46,693.18
2018,12,13,10,0,858.0,56.0,3.9,13.7,390.0,878.2,707.89
2018,12,13,10,15,872.0,57.5,3.9,14.15,416.0,890.97,714.97
2018,12,13,10,30,886.0,59.0,3.9,14.6,442.0,900.25,719.52
2018,12,13,10,45,896.0,60.0,3.9,15.0,462.0,901.55,718.49
2018,12,13,11,0,906.0,61.0,3.9,15.4,482.0,899.16,714.95
2018,12,13,11,15,910.5,61.5,3.9,15.65,494.0,887.49,705.27
2018,12,13,11,30,915.0,62.0,3.9,15.9,506.0,872.22,693.19
2018,12,13,11,45,916.0,62.5,3.9,16.1,510.5,850.44,676.67
2018,12,13,12,0,917.0,63.0,3.9,16.3,515.0,825.29,657.83
2018,12,13,12,15,914.5,63.5,3.85,16.45,512.0,794.15,634.55
2018,12,13,12,30,912.0,64.0,3.8,16.6,509.0,760.08,609.16
2018,12,13,12,45,905.0,64.5,3.7,16.75,498.5,720.05,579.1
2018,12,13,13,0,898.0,65.0,3.6,16.9,488.0,677.75,546.28
2018,12,13,13,15,889.0,64.0,3.5,16.95,470.0,630.44,508.11
2018,12,13,13,30,880.0,63.0,3.4,17.0,452.0,581.54,467.9
2018,12,13,13,45,865.5,62.5,3.3,17.05,427.5,528.94,423.85
2018,12,13,14,0,851.0,62.0,3.2,17.1,403.0,475.74,378.21
2018,12,13,14,15,830.5,60.5,3.05,17.0,372.5,419.9,329.44
2018,12,13,14,30,810.0,59.0,2.9,16.9,342.0,362.74,278.48
2018,12,13,14,45,780.5,56.5,2.75,16.8,306.0,302.74,224.52
2018,12,13,15,0,751.0,54.0,2.6,16.7,270.0,245.05,172.17
2018,12,13,15,15,708.5,50.5,2.6,16.7,231.0,186.52,120.66
2018,12,13,15,30,666.0,47.0,2.6,16.7,192.0,132.46,76.1
2018,12,13,15,45,597.5,42.0,2.2,15.8,151.5,79.99,40.62
2018,12,13,16,0,529.0,37.0,1.8,14.9,111.0,35.81,25.39
2018,12,13,16,15,402.0,30.0,1.85,14.55,74.5,24.94,14.73
2018,12,13,16,30,275.0,23.0,1.9,14.2,38.0,19.48,0.0
2018,12,13,16,45,137.5,11.5,1.95,13.9,19.0,9.82,0.0
2018,12,13,17,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,3.85,12.6,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,4.1,12.65,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,4.45,12.75,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,4.85,12.9,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,5.35,13.15,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,5.6,13.3,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,5.75,13.45,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,5.9,13.6,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,6.1,13.75,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,6.3,13.9,0.0,0.0,0.0
2018,12,14,7,15,7.0,4.0,6.5,14.05,4.0,0.0,0.0
2018,12,14,7,30,14.0,8.0,6.7,14.2,8.0,16.77,0.0
2018,12,14,7,45,7.0,14.5,6.85,14.3,14.5,17.47,5.67
2018,12,14,8,0,0.0,21.0,7.0,14.4,21.0,17.31,8.46
2018,12,14,8,15,0.0,28.5,7.15,14.55,28.5,23.52,14.09
2018,12,14,8,30,0.0,36.0,7.3,14.7,36.0,29.74,19.6
2018,12,14,8,45,2.0,49.5,7.5,14.8,50.0,42.69,30.88
2018,12,14,9,0,4.0,63.0,7.7,14.9,64.0,57.33,43.56
2018,12,14,9,15,2.0,47.5,7.75,15.0,48.0,41.06,29.61
2018,12,14,9,30,0.0,32.0,7.8,15.1,32.0,26.4,16.97
2018,12,14,9,45,0.0,34.5,7.85,15.15,34.5,28.48,18.72
2018,12,14,10,0,0.0,37.0,7.9,15.2,37.0,30.56,20.46
2018,12,14,10,15,21.0,89.0,7.9,15.25,98.0,102.9,82.74
2018,12,14,10,30,42.0,141.0,7.9,15.3,159.0,180.56,148.52
2018,12,14,10,45,241.0,151.0,7.95,15.4,262.0,406.69,341.67
2018,12,14,11,0,440.0,161.0,8.0,15.5,365.0,611.32,510.08
2018,12,14,11,15,511.0,148.5,7.95,15.55,391.5,648.28,539.86
2018,12,14,11,30,582.0,136.0,7.9,15.6,418.0,689.09,572.18
2018,12,14,11,45,668.5,118.0,7.9,15.6,444.5,724.35,599.71
2018,12,14,12,0,755.0,100.0,7.9,15.6,471.0,751.49,620.83
2018,12,14,12,15,717.0,107.5,7.8,15.65,458.5,704.39,583.37
2018,12,14,12,30,679.0,115.0,7.7,15.7,446.0,656.69,544.81
2018,12,14,12,45,554.5,137.5,7.65,15.7,404.0,556.49,462.29
2018,12,14,13,0,430.0,160.0,7.6,15.7,362.0,471.46,391.07
2018,12,14,13,15,291.0,170.0,7.45,15.65,304.5,360.36,298.32
2018,12,14,13,30,152.0,180.0,7.3,15.6,247.0,264.09,217.06
2018,12,14,13,45,168.0,164.5,7.15,15.6,235.0,247.07,202.66
2018,12,14,14,0,184.0,149.0,7.0,15.6,223.0,228.66,186.6
2018,12,14,14,15,169.0,131.0,6.8,15.5,195.0,193.35,156.27
2018,12,14,14,30,154.0,113.0,6.6,15.4,167.0,159.99,127.41
2018,12,14,14,45,78.5,89.0,6.45,15.3,116.5,104.58,81.39
2018,12,14,15,0,3.0,65.0,6.3,15.2,66.0,54.64,40.94
2018,12,14,15,15,2.0,68.5,6.3,15.2,69.0,57.04,42.93
2018,12,14,15,30,1.0,72.0,6.3,15.2,72.0,59.07,44.48
2018,12,14,15,45,0.5,53.5,5.75,14.9,53.5,43.65,31.18
2018,12,14,16,0,0.0,35.0,5.2,14.6,35.0,28.79,19.34
2018,12,14,16,15,0.0,22.0,5.05,14.4,22.0,18.16,9.21
2018,12,14,16,30,0.0,9.0,4.9,14.2,9.0,7.4,0.0
2018,12,14,16,45,0.0,4.5,4.7,14.05,4.5,3.84,0.0
2018,12,14,17,0,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,4.35,13.85,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,12,15,7,15,12.0,5.0,3.45,12.45,5.5,0.0,0.0
2018,12,15,7,30,24.0,10.0,3.6,12.7,11.0,25.54,0.0
2018,12,15,7,45,47.0,26.0,3.7,13.0,30.5,79.69,44.36
2018,12,15,8,0,70.0,42.0,3.8,13.3,50.0,123.78,97.15
2018,12,15,8,15,113.0,57.5,3.9,13.55,76.5,177.93,146.51
2018,12,15,8,30,156.0,73.0,4.0,13.8,103.0,250.24,209.34
2018,12,15,8,45,221.5,84.0,4.15,14.0,137.5,320.02,270.04
2018,12,15,9,0,287.0,95.0,4.3,14.2,172.0,392.39,331.59
2018,12,15,9,15,431.0,89.5,4.3,14.5,223.5,534.12,447.56
2018,12,15,9,30,575.0,84.0,4.3,14.8,275.0,668.64,552.22
2018,12,15,9,45,601.5,88.0,4.25,15.1,304.5,700.78,574.85
2018,12,15,10,0,628.0,92.0,4.2,15.4,334.0,730.57,595.76
2018,12,15,10,15,437.5,120.0,4.1,15.65,294.0,578.95,477.18
2018,12,15,10,30,247.0,148.0,4.0,15.9,254.0,413.87,342.21
2018,12,15,10,45,204.0,168.5,3.9,16.1,258.5,395.77,325.92
2018,12,15,11,0,161.0,189.0,3.8,16.3,263.0,358.0,293.71
2018,12,15,11,15,157.5,198.0,3.7,16.45,272.0,359.95,294.53
2018,12,15,11,30,154.0,207.0,3.6,16.6,281.0,361.33,294.79
2018,12,15,11,45,129.5,206.0,3.55,16.7,269.0,332.6,270.77
2018,12,15,12,0,105.0,205.0,3.5,16.8,257.0,289.09,235.12
2018,12,15,12,15,74.5,193.5,3.5,16.85,230.0,246.94,200.28
2018,12,15,12,30,44.0,182.0,3.5,16.9,203.0,207.37,167.34
2018,12,15,12,45,83.5,188.0,3.45,17.0,227.5,238.6,193.6
2018,12,15,13,0,123.0,194.0,3.4,17.1,252.0,278.42,226.1
2018,12,15,13,15,119.0,185.5,3.4,17.05,240.0,259.06,210.14
2018,12,15,13,30,115.0,177.0,3.4,17.0,228.0,240.07,194.52
2018,12,15,13,45,69.5,143.0,3.4,16.95,173.5,165.77,133.33
2018,12,15,14,0,24.0,109.0,3.4,16.9,119.0,107.56,84.93
2018,12,15,14,15,30.5,106.0,3.4,16.8,117.5,105.76,83.42
2018,12,15,14,30,37.0,103.0,3.4,16.7,116.0,103.2,81.04
2018,12,15,14,45,79.5,107.0,3.4,16.6,131.0,121.33,94.88
2018,12,15,15,0,122.0,111.0,3.4,16.5,146.0,129.02,99.08
2018,12,15,15,15,138.0,96.5,3.4,16.5,131.0,110.12,81.57
2018,12,15,15,30,154.0,82.0,3.4,16.5,116.0,90.92,64.15
2018,12,15,15,45,129.0,66.5,3.45,15.95,91.0,63.87,43.34
2018,12,15,16,0,104.0,51.0,3.5,15.4,66.0,40.23,29.16
2018,12,15,16,15,74.5,35.0,3.6,15.1,44.0,27.59,16.93
2018,12,15,16,30,45.0,19.0,3.7,14.8,22.0,15.05,0.0
2018,12,15,16,45,22.5,9.5,3.8,14.5,11.0,8.11,0.0
2018,12,15,17,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,4.2,13.75,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,4.35,13.55,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,4.45,13.3,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,4.55,13.3,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,4.7,13.35,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,4.9,13.45,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,5.1,13.55,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,5.3,13.65,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,5.4,13.7,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,5.5,13.8,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,5.6,13.9,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,5.65,13.95,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,5.75,14.05,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,5.8,14.1,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,5.8,14.15,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,5.8,14.2,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,5.75,14.2,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,5.7,14.2,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,5.65,14.15,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,5.55,14.05,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,5.4,13.95,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,5.4,13.9,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,5.45,13.95,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,5.55,14.05,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,5.7,14.15,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,5.8,14.2,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,5.85,14.2,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,5.9,14.2,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,5.9,14.2,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,5.9,14.2,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,5.9,14.2,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,5.9,14.2,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,5.85,14.15,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,5.8,14.1,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,5.7,14.1,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,12,16,7,15,0.0,2.5,5.7,14.25,2.5,0.0,0.0
2018,12,16,7,30,0.0,5.0,5.8,14.4,5.0,4.27,0.0
2018,12,16,7,45,0.0,14.0,5.85,14.55,14.0,11.53,1.05
2018,12,16,8,0,0.0,23.0,5.9,14.7,23.0,18.98,9.72
2018,12,16,8,15,0.0,32.5,6.05,14.85,32.5,26.85,16.83
2018,12,16,8,30,0.0,42.0,6.2,15.0,42.0,34.74,23.79
2018,12,16,8,45,0.0,43.0,6.35,15.15,43.0,35.55,24.66
2018,12,16,9,0,0.0,44.0,6.5,15.3,44.0,36.37,25.45
2018,12,16,9,15,0.0,38.0,6.55,15.4,38.0,31.37,21.21
2018,12,16,9,30,0.0,32.0,6.6,15.5,32.0,26.4,16.94
2018,12,16,9,45,2.5,48.0,6.65,15.6,49.0,41.97,30.31
2018,12,16,10,0,5.0,64.0,6.7,15.7,66.0,57.61,43.65
2018,12,16,10,15,9.5,94.0,6.75,15.75,98.0,89.27,70.53
2018,12,16,10,30,14.0,124.0,6.8,15.8,130.0,123.23,99.09
2018,12,16,10,45,7.5,111.5,6.9,15.85,114.5,103.45,82.07
2018,12,16,11,0,1.0,99.0,7.0,15.9,99.0,84.89,66.11
2018,12,16,11,15,2.0,98.5,6.95,15.9,99.0,85.01,66.2
2018,12,16,11,30,3.0,98.0,6.9,15.9,99.0,85.17,66.34
2018,12,16,11,45,15.0,102.5,6.85,15.9,109.5,106.41,84.58
2018,12,16,12,0,27.0,107.0,6.8,15.9,120.0,119.71,96.07
2018,12,16,12,15,13.5,92.5,6.75,15.9,99.0,93.64,73.75
2018,12,16,12,30,0.0,78.0,6.7,15.9,78.0,64.75,49.04
2018,12,16,12,45,0.0,77.5,6.65,15.9,77.5,64.33,48.72
2018,12,16,13,0,0.0,77.0,6.6,15.9,77.0,63.91,48.4
2018,12,16,13,15,0.0,65.0,6.65,15.9,65.0,53.88,40.0
2018,12,16,13,30,0.0,53.0,6.7,15.9,53.0,43.87,31.59
2018,12,16,13,45,0.0,46.0,6.7,15.9,46.0,38.05,26.7
2018,12,16,14,0,0.0,39.0,6.7,15.9,39.0,32.22,21.8
2018,12,16,14,15,0.0,32.5,6.8,15.9,32.5,26.83,17.24
2018,12,16,14,30,0.0,26.0,6.9,15.9,26.0,21.44,12.66
2018,12,16,14,45,0.0,19.5,6.95,15.85,19.5,16.06,8.08
2018,12,16,15,0,0.0,13.0,7.0,15.8,13.0,10.69,3.49
2018,12,16,15,15,0.0,12.5,7.0,15.8,12.5,10.28,3.12
2018,12,16,15,30,0.0,12.0,7.0,15.8,12.0,9.86,2.73
2018,12,16,15,45,0.0,10.0,7.0,15.6,10.0,8.21,1.27
2018,12,16,16,0,0.0,8.0,7.0,15.4,8.0,6.56,0.0
2018,12,16,16,15,0.0,6.0,6.9,15.35,6.0,4.92,0.0
2018,12,16,16,30,0.0,4.0,6.8,15.3,4.0,3.28,0.0
2018,12,16,16,45,0.0,2.0,6.75,15.25,2.0,1.71,0.0
2018,12,16,17,0,0.0,0.0,6.7,15.2,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,6.45,15.2,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,6.2,15.2,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,5.95,15.2,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,5.7,15.2,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,5.5,15.15,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,5.3,15.1,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,5.05,15.1,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,4.45,15.05,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,4.3,14.95,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,4.3,14.85,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,4.05,14.2,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,17,7,15,90.0,7.0,2.1,11.9,9.5,0.0,0.0
2018,12,17,7,30,180.0,14.0,2.0,12.2,19.0,138.98,0.0
2018,12,17,7,45,337.5,21.5,1.95,12.5,51.5,317.54,171.58
2018,12,17,8,0,495.0,29.0,1.9,12.8,84.0,459.17,361.86
2018,12,17,8,15,571.5,33.5,1.85,13.0,123.0,541.56,437.29
2018,12,17,8,30,648.0,38.0,1.8,13.2,162.0,625.63,506.15
2018,12,17,8,45,594.5,51.5,1.8,13.45,185.0,619.03,503.58
2018,12,17,9,0,541.0,65.0,1.8,13.7,208.0,600.71,490.96
2018,12,17,9,15,668.0,58.5,1.75,13.85,260.5,705.34,569.89
2018,12,17,9,30,795.0,52.0,1.7,14.0,313.0,817.61,649.89
2018,12,17,9,45,778.5,61.5,1.65,14.2,338.0,820.58,649.19
2018,12,17,10,0,762.0,71.0,1.6,14.4,363.0,819.5,646.6
2018,12,17,10,15,807.0,67.0,1.6,14.55,395.0,853.8,669.68
2018,12,17,10,30,852.0,63.0,1.6,14.7,427.0,874.57,682.59
2018,12,17,10,45,861.5,64.0,1.65,14.85,446.5,876.03,682.79
2018,12,17,11,0,871.0,65.0,1.7,15.0,466.0,873.96,680.85
2018,12,17,11,15,877.0,65.5,1.75,15.1,478.5,864.54,674.04
2018,12,17,11,30,883.0,66.0,1.8,15.2,491.0,851.58,664.94
2018,12,17,11,45,863.5,71.5,1.9,15.25,490.5,820.14,643.49
2018,12,17,12,0,844.0,77.0,2.0,15.3,490.0,793.96,625.81
2018,12,17,12,15,708.0,108.5,2.05,15.35,454.0,700.57,558.53
2018,12,17,12,30,572.0,140.0,2.1,15.4,418.0,605.56,486.64
2018,12,17,12,45,382.5,168.0,2.15,15.45,352.5,469.76,380.4
2018,12,17,13,0,193.0,196.0,2.2,15.5,287.0,327.77,266.37
2018,12,17,13,15,175.5,183.0,2.25,15.5,263.5,292.18,238.02
2018,12,17,13,30,158.0,170.0,2.3,15.5,240.0,258.23,210.22
2018,12,17,13,45,124.5,160.0,2.3,15.5,213.5,220.59,179.0
2018,12,17,14,0,91.0,150.0,2.3,15.5,187.0,186.32,150.47
2018,12,17,14,15,50.5,113.5,2.25,15.4,134.0,121.35,96.6
2018,12,17,14,30,10.0,77.0,2.2,15.3,81.0,67.75,51.95
2018,12,17,14,45,70.0,83.0,2.2,15.15,104.0,97.06,75.29
2018,12,17,15,0,130.0,89.0,2.2,15.0,127.0,112.41,85.49
2018,12,17,15,15,134.0,73.0,2.2,15.0,107.0,92.15,67.14
2018,12,17,15,30,138.0,57.0,2.2,15.0,87.0,68.75,46.6
2018,12,17,15,45,130.0,47.5,2.0,14.5,71.0,49.75,31.61
2018,12,17,16,0,122.0,38.0,1.8,14.0,55.0,31.81,19.82
2018,12,17,16,15,138.0,29.5,1.75,13.8,42.5,22.64,13.1
2018,12,17,16,30,154.0,21.0,1.7,13.6,30.0,16.37,0.0
2018,12,17,16,45,88.0,12.0,1.7,13.4,16.0,10.24,0.0
2018,12,17,17,0,22.0,3.0,1.7,13.2,2.0,0.0,0.0
2018,12,17,17,15,11.0,1.5,1.7,13.15,1.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,12,18,7,15,69.5,6.5,2.1,11.9,8.5,0.0,0.0
2018,12,18,7,30,139.0,13.0,2.1,12.2,17.0,109.02,0.0
2018,12,18,7,45,209.5,23.5,2.1,12.5,41.0,223.07,112.29
2018,12,18,8,0,280.0,34.0,2.1,12.8,65.0,308.21,245.48
2018,12,18,8,15,339.5,45.5,2.1,13.05,99.0,377.52,310.7
2018,12,18,8,30,399.0,57.0,2.1,13.3,133.0,449.61,372.23
2018,12,18,8,45,561.5,52.5,2.15,13.6,185.5,591.81,485.7
2018,12,18,9,0,724.0,48.0,2.2,13.9,238.0,730.56,591.06
2018,12,18,9,15,753.5,51.0,2.15,14.1,274.0,771.02,619.62
2018,12,18,9,30,783.0,54.0,2.1,14.3,310.0,809.31,646.24
2018,12,18,9,45,801.5,57.0,2.05,14.5,341.5,835.03,662.95
2018,12,18,10,0,820.0,60.0,2.0,14.7,373.0,857.72,677.15
2018,12,18,10,15,812.0,65.5,1.9,14.9,393.5,856.3,673.5
2018,12,18,10,30,804.0,71.0,1.8,15.1,414.0,851.39,667.64
2018,12,18,10,45,809.0,74.0,1.7,15.25,432.5,851.63,665.6
2018,12,18,11,0,814.0,77.0,1.6,15.4,451.0,848.43,661.16
2018,12,18,11,15,848.0,70.5,1.55,15.5,469.5,846.03,658.12
2018,12,18,11,30,882.0,64.0,1.5,15.6,488.0,848.62,658.69
2018,12,18,11,45,885.0,64.5,1.4,15.75,493.5,829.81,643.67
2018,12,18,12,0,888.0,65.0,1.3,15.9,499.0,807.63,626.69
2018,12,18,12,15,887.0,65.0,1.25,15.95,497.0,778.42,605.76
2018,12,18,12,30,886.0,65.0,1.2,16.0,495.0,746.27,582.84
2018,12,18,12,45,881.5,64.0,1.2,16.05,485.0,707.65,555.83
2018,12,18,13,0,877.0,63.0,1.2,16.1,475.0,666.68,526.3
2018,12,18,13,15,868.5,62.0,1.2,16.1,458.0,621.04,491.42
2018,12,18,13,30,860.0,61.0,1.2,16.1,441.0,573.79,454.42
2018,12,18,13,45,803.0,68.5,1.25,16.1,408.5,511.65,405.24
2018,12,18,14,0,746.0,76.0,1.3,16.1,376.0,448.94,354.55
2018,12,18,14,15,736.5,71.0,1.3,16.05,348.5,397.66,311.1
2018,12,18,14,30,727.0,66.0,1.3,16.0,321.0,346.12,265.96
2018,12,18,14,45,734.5,58.5,1.35,15.95,293.5,297.41,221.54
2018,12,18,15,0,742.0,51.0,1.4,15.9,266.0,246.96,174.63
2018,12,18,15,15,702.0,48.0,1.4,15.9,228.5,189.83,124.19
2018,12,18,15,30,662.0,45.0,1.4,15.9,191.0,136.79,79.82
2018,12,18,15,45,598.5,40.0,1.3,15.35,151.5,84.44,42.86
2018,12,18,16,0,535.0,35.0,1.2,14.8,112.0,39.64,21.75
2018,12,18,16,15,428.5,28.5,1.2,14.6,77.0,23.6,13.9
2018,12,18,16,30,322.0,22.0,1.2,14.4,42.0,18.5,0.29
2018,12,18,16,45,173.5,12.5,1.2,14.2,22.0,10.67,0.0
2018,12,18,17,0,25.0,3.0,1.2,14.0,2.0,0.0,0.0
2018,12,18,17,15,12.5,1.5,1.2,13.95,1.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
